Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-12-09 14:30:00,4.35648,1.27064,4.538,0.67008,0.19544,0.6980000000000001,3.6864,1.0752,3.84
2020-12-09 15:00:00,4.41312,1.28716,4.5969999999999995,0.5155200000000001,0.15036000000000002,0.537,3.8976,1.1368,4.06
2020-12-09 15:30:00,4.51968,1.31824,4.708,0.43968,0.12824000000000002,0.458,4.08,1.19,4.25
2020-12-09 16:00:00,4.83264,1.40952,5.034,0.42624,0.12432000000000001,0.444,4.4064,1.2852000000000001,4.59
2020-12-09 16:30:00,5.02752,1.46636,5.237,0.43872000000000005,0.12796000000000002,0.457,4.5888,1.3384,4.78
2020-12-09 17:00:00,5.03712,1.46916,5.247,0.46752000000000005,0.13636,0.487,4.5696,1.3328,4.76
2020-12-09 17:30:00,4.90848,1.43164,5.113,0.5212800000000001,0.15204,0.543,4.3872,1.2796,4.57
2020-12-09 18:00:00,4.8096,1.4028,5.01,0.5088,0.1484,0.53,4.3008,1.2544,4.48
2020-12-09 18:30:00,4.56096,1.3302800000000001,4.751,0.50016,0.14588,0.521,4.0608,1.1844000000000001,4.23
2020-12-09 19:00:00,4.4736,1.3048,4.66,0.48960000000000004,0.1428,0.51,3.984,1.162,4.15
2020-12-09 19:30:00,4.29504,1.25272,4.474,0.48384000000000005,0.14112000000000002,0.504,3.8112,1.1116,3.9699999999999998
2020-12-09 20:00:00,4.0464,1.1802,4.215,0.456,0.133,0.47500000000000003,3.5904,1.0472,3.74
2020-12-09 20:30:00,3.92736,1.14548,4.091,0.47136000000000006,0.13748000000000002,0.491,3.456,1.008,3.6
2020-12-09 21:00:00,3.8457600000000003,1.12168,4.006,0.45696000000000003,0.13328,0.47600000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-12-09 21:30:00,3.61536,1.05448,3.766,0.43776000000000004,0.12768000000000002,0.456,3.1776,0.9268000000000001,3.31
2020-12-09 22:00:00,3.31296,0.96628,3.451,0.25056,0.07308,0.261,3.0624,0.8932,3.19
2020-12-09 22:30:00,2.8464,0.8302,2.965,0.3024,0.0882,0.315,2.544,0.742,2.65
2020-12-09 23:00:00,2.5392,0.7406,2.645,0.4368,0.1274,0.455,2.1024,0.6132000000000001,2.19
2020-12-09 23:30:00,2.42976,0.7086800000000001,2.531,0.5289600000000001,0.15428,0.551,1.9008,0.5544,1.98
2020-12-10 00:00:00,2.352,0.686,2.45,0.48960000000000004,0.1428,0.51,1.8624,0.5432,1.94
2020-12-10 00:30:00,2.63232,0.7677600000000001,2.742,0.49152000000000007,0.14336000000000002,0.512,2.1408,0.6244000000000001,2.23
2020-12-10 01:00:00,2.94624,0.8593200000000001,3.069,0.51744,0.15092,0.539,2.4288,0.7084,2.5300000000000002
2020-12-10 01:30:00,3.07488,0.8968400000000001,3.203,0.5020800000000001,0.14644000000000001,0.523,2.5728,0.7504000000000001,2.68
2020-12-10 02:00:00,3.03744,0.88592,3.164,0.52224,0.15232,0.544,2.5152,0.7336,2.62
2020-12-10 02:30:00,2.95776,0.8626800000000001,3.081,0.6057600000000001,0.17668,0.631,2.352,0.686,2.45
2020-12-10 03:00:00,2.84448,0.82964,2.963,0.53088,0.15484,0.553,2.3136,0.6748000000000001,2.41
2020-12-10 03:30:00,2.81856,0.82208,2.936,0.49536,0.14448000000000003,0.516,2.3232,0.6776,2.42
2020-12-10 04:00:00,2.73216,0.79688,2.846,0.46656000000000003,0.13608,0.486,2.2656,0.6608,2.36
2020-12-10 04:30:00,2.77632,0.80976,2.892,0.46272,0.13496000000000002,0.482,2.3136,0.6748000000000001,2.41
2020-12-10 05:00:00,2.7264,0.7952,2.84,0.5184,0.1512,0.54,2.208,0.644,2.3
2020-12-10 05:30:00,2.72064,0.7935200000000001,2.834,0.61824,0.18032,0.644,2.1024,0.6132000000000001,2.19
2020-12-10 06:00:00,2.87616,0.8388800000000001,2.996,0.58176,0.16968000000000003,0.606,2.2944,0.6692,2.39
2020-12-10 06:30:00,3.16608,0.92344,3.298,0.55488,0.16184,0.578,2.6112,0.7616,2.7199999999999998
2020-12-10 07:00:00,3.55296,1.03628,3.701,0.42336,0.12348,0.441,3.1296,0.9128000000000001,3.26
2020-12-10 07:30:00,4.1184,1.2012,4.29,0.30720000000000003,0.0896,0.32,3.8112,1.1116,3.9699999999999998
2020-12-10 08:00:00,4.19136,1.22248,4.366,0.35136,0.10248,0.366,3.84,1.12,4.0
2020-12-10 08:30:00,4.3488,1.2684,4.53,0.46080000000000004,0.13440000000000002,0.48,3.888,1.134,4.05
2020-12-10 09:00:00,4.4928,1.3104,4.68,0.528,0.154,0.55,3.9648,1.1564,4.13
2020-12-10 09:30:00,4.53504,1.32272,4.724,0.57984,0.16912000000000002,0.604,3.9552,1.1536,4.12
2020-12-10 10:00:00,4.27584,1.24712,4.454,0.65664,0.19152000000000002,0.684,3.6192,1.0556,3.77
2020-12-10 10:30:00,4.19328,1.2230400000000001,4.368,0.7276800000000001,0.21224,0.758,3.4656000000000002,1.0108,3.61
2020-12-10 11:00:00,4.3536,1.2698,4.535,0.792,0.231,0.8250000000000001,3.5616,1.0388,3.71
2020-12-10 11:30:00,4.31424,1.2583199999999999,4.494,0.8390400000000001,0.24472000000000002,0.874,3.4752,1.0136,3.62
2020-12-10 12:00:00,4.22496,1.23228,4.401,0.8937600000000001,0.26068,0.931,3.3312,0.9716,3.47
2020-12-10 12:30:00,4.10592,1.19756,4.277,1.41792,0.41356000000000004,1.477,2.688,0.784,2.8
2020-12-10 13:00:00,4.03584,1.17712,4.204,1.15584,0.33712000000000003,1.204,2.88,0.84,3.0
2020-12-10 13:30:00,4.26144,1.24292,4.439,0.8150400000000001,0.23772000000000001,0.849,3.4464,1.0052,3.59
2020-12-10 14:00:00,4.45344,1.29892,4.639,0.64224,0.18732000000000001,0.669,3.8112,1.1116,3.9699999999999998
2020-12-10 14:30:00,4.3248,1.2614,4.505,0.6960000000000001,0.203,0.725,3.6288,1.0584,3.7800000000000002
2020-12-10 15:00:00,4.40448,1.28464,4.588,0.5836800000000001,0.17024,0.608,3.8208,1.1144,3.98
2020-12-10 15:30:00,4.27008,1.24544,4.448,0.7276800000000001,0.21224,0.758,3.5423999999999998,1.0332,3.69
2020-12-10 16:00:00,4.53888,1.3238400000000001,4.728,0.67008,0.19544,0.6980000000000001,3.8688000000000002,1.1284,4.03
2020-12-10 16:30:00,4.5168,1.3174000000000001,4.705,0.792,0.231,0.8250000000000001,3.7248,1.0864,3.88
2020-12-10 17:00:00,4.64064,1.35352,4.834,0.7334400000000001,0.21392000000000003,0.764,3.9072,1.1396,4.07
2020-12-10 17:30:00,4.5504,1.3272,4.74,0.9696,0.2828,1.01,3.5808,1.0444,3.73
2020-12-10 18:00:00,4.47552,1.30536,4.662,0.8947200000000001,0.26096,0.932,3.5808,1.0444,3.73
2020-12-10 18:30:00,4.30272,1.25496,4.482,1.07712,0.31416000000000005,1.1219999999999999,3.2256,0.9408000000000001,3.36
2020-12-10 19:00:00,4.17216,1.21688,4.346,1.25376,0.36568,1.306,2.9184,0.8512000000000001,3.04
2020-12-10 19:30:00,3.96192,1.15556,4.127,1.3123200000000002,0.38276000000000004,1.367,2.6496,0.7728,2.76
2020-12-10 20:00:00,3.83136,1.11748,3.991,1.19136,0.34748,1.241,2.64,0.77,2.75
2020-12-10 20:30:00,3.7382400000000002,1.09032,3.894,1.11744,0.32592000000000004,1.164,2.6208,0.7644000000000001,2.73
2020-12-10 21:00:00,3.6201600000000003,1.05588,3.771,1.00896,0.29428000000000004,1.051,2.6112,0.7616,2.7199999999999998
2020-12-10 21:30:00,3.33408,0.9724400000000001,3.473,1.05888,0.30884,1.103,2.2752,0.6636000000000001,2.37
2020-12-10 22:00:00,3.168,0.924,3.3,0.9504,0.2772,0.99,2.2176,0.6468,2.31
2020-12-10 22:30:00,2.78208,0.81144,2.898,1.03488,0.30184,1.078,1.7472,0.5096,1.82
2020-12-10 23:00:00,2.48064,0.72352,2.584,1.33824,0.39032000000000006,1.3940000000000001,1.1424,0.3332,1.19
2020-12-10 23:30:00,2.32416,0.67788,2.421,1.34496,0.39228,1.401,0.9792000000000001,0.2856,1.02
2020-12-11 00:00:00,2.26848,0.66164,2.363,1.25088,0.36484000000000005,1.303,1.0176,0.2968,1.06
2020-12-11 00:30:00,2.48736,0.72548,2.591,1.05696,0.30828,1.101,1.4304000000000001,0.4172,1.49
2020-12-11 01:00:00,2.784,0.812,2.9,1.1232,0.3276,1.17,1.6608,0.4844,1.73
2020-12-11 01:30:00,2.9443200000000003,0.8587600000000001,3.067,1.32192,0.38556,1.377,1.6224,0.4732,1.69
2020-12-11 02:00:00,2.83584,0.8271200000000001,2.954,1.28064,0.37352,1.334,1.5552000000000001,0.4536,1.62
2020-12-11 02:30:00,2.84448,0.82964,2.963,1.25088,0.36484000000000005,1.303,1.5936,0.46480000000000005,1.6600000000000001
2020-12-11 03:00:00,2.79264,0.81452,2.909,1.15104,0.33572,1.199,1.6416,0.4788,1.71
2020-12-11 03:30:00,2.69856,0.7870800000000001,2.811,0.9321600000000001,0.27188,0.971,1.7664,0.5152,1.8399999999999999
2020-12-11 04:00:00,2.6112,0.7616,2.7199999999999998,0.7296,0.21280000000000002,0.76,1.8816000000000002,0.5488000000000001,1.96
2020-12-11 04:30:00,2.62272,0.7649600000000001,2.732,0.6163200000000001,0.17976,0.642,2.0064,0.5852,2.09
2020-12-11 05:00:00,2.6256,0.7658,2.735,0.5616,0.1638,0.585,2.064,0.602,2.15
2020-12-11 05:30:00,2.7119999999999997,0.791,2.825,0.456,0.133,0.47500000000000003,2.2560000000000002,0.658,2.35
2020-12-11 06:00:00,2.86272,0.83496,2.982,0.46272,0.13496000000000002,0.482,2.4,0.7000000000000001,2.5
2020-12-11 06:30:00,3.22656,0.94108,3.3609999999999998,0.45216000000000006,0.13188,0.47100000000000003,2.7744,0.8092,2.89
2020-12-11 07:00:00,3.5568,1.0374,3.705,0.4272,0.1246,0.445,3.1296,0.9128000000000001,3.26
2020-12-11 07:30:00,4.07904,1.18972,4.249,0.16224000000000002,0.04732,0.169,3.9168000000000003,1.1424,4.08
2020-12-11 08:00:00,4.23168,1.23424,4.408,0.15168,0.04424,0.158,4.08,1.19,4.25
2020-12-11 08:30:00,4.31616,1.25888,4.496,0.38976000000000005,0.11368,0.406,3.9264,1.1452,4.09
2020-12-11 09:00:00,4.3536,1.2698,4.535,0.36960000000000004,0.1078,0.385,3.984,1.162,4.15
2020-12-11 09:30:00,4.28256,1.24908,4.461,0.48096000000000005,0.14028000000000002,0.501,3.8016,1.1088,3.96
2020-12-11 10:00:00,4.34976,1.26868,4.531,0.5289600000000001,0.15428,0.551,3.8208,1.1144,3.98
2020-12-11 10:30:00,4.42944,1.29192,4.614,0.46464000000000005,0.13552,0.484,3.9648,1.1564,4.13
2020-12-11 11:00:00,4.41984,1.28912,4.604,0.54144,0.15792,0.5640000000000001,3.8784,1.1312,4.04
2020-12-11 11:30:00,4.37856,1.27708,4.561,0.57696,0.16828,0.601,3.8016,1.1088,3.96
2020-12-11 12:00:00,4.46688,1.30284,4.6530000000000005,0.5020800000000001,0.14644000000000001,0.523,3.9648,1.1564,4.13
2020-12-11 12:30:00,4.48704,1.30872,4.674,0.49344000000000005,0.14392000000000002,0.514,3.9936,1.1648,4.16
2020-12-11 13:00:00,4.43904,1.29472,4.624,0.56064,0.16352000000000003,0.584,3.8784,1.1312,4.04
2020-12-11 13:30:00,4.49664,1.31152,4.684,0.45504000000000006,0.13272,0.47400000000000003,4.0416,1.1788,4.21
2020-12-11 14:00:00,4.52832,1.32076,4.717,0.44832000000000005,0.13076000000000002,0.467,4.08,1.19,4.25
2020-12-11 14:30:00,4.34208,1.26644,4.523,0.41568000000000005,0.12124000000000001,0.433,3.9264,1.1452,4.09
2020-12-11 15:00:00,4.25568,1.24124,4.433,0.39648000000000005,0.11564,0.41300000000000003,3.8592,1.1256,4.02
2020-12-11 15:30:00,4.24512,1.23816,4.422,0.39552000000000004,0.11536,0.41200000000000003,3.8496,1.1228,4.01
2020-12-11 16:00:00,4.40832,1.28576,4.592,0.39552000000000004,0.11536,0.41200000000000003,4.0128,1.1703999999999999,4.18
2020-12-11 16:30:00,4.57152,1.33336,4.7620000000000005,0.39552000000000004,0.11536,0.41200000000000003,4.176,1.218,4.35
2020-12-11 17:00:00,4.61088,1.34484,4.803,0.39648000000000005,0.11564,0.41300000000000003,4.2144,1.2292,4.39
2020-12-11 17:30:00,4.60032,1.34176,4.792,0.39552000000000004,0.11536,0.41200000000000003,4.2048,1.2264,4.38
2020-12-11 18:00:00,4.5244800000000005,1.3196400000000001,4.713,0.39648000000000005,0.11564,0.41300000000000003,4.128,1.204,4.3
2020-12-11 18:30:00,4.41312,1.28716,4.5969999999999995,0.35232,0.10276,0.367,4.0608,1.1844000000000001,4.23
2020-12-11 19:00:00,4.20672,1.22696,4.382,0.33792000000000005,0.09856000000000001,0.352,3.8688000000000002,1.1284,4.03
2020-12-11 19:30:00,3.936,1.148,4.1,0.3456,0.1008,0.36,3.5904,1.0472,3.74
2020-12-11 20:00:00,3.77664,1.10152,3.934,0.35904,0.10472000000000001,0.374,3.4176,0.9968,3.56
2020-12-11 20:30:00,3.84192,1.12056,4.002,0.39552000000000004,0.11536,0.41200000000000003,3.4464,1.0052,3.59
2020-12-11 21:00:00,3.5423999999999998,1.0332,3.69,0.3648,0.10640000000000001,0.38,3.1776,0.9268000000000001,3.31
2020-12-11 21:30:00,3.3744,0.9842000000000001,3.515,0.37920000000000004,0.1106,0.395,2.9952,0.8736,3.12
2020-12-11 22:00:00,3.18912,0.9301600000000001,3.322,0.39552000000000004,0.11536,0.41200000000000003,2.7936,0.8148000000000001,2.91
2020-12-11 22:30:00,2.8972800000000003,0.8450400000000001,3.018,0.40128,0.11704,0.418,2.496,0.728,2.6
2020-12-11 23:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.40512000000000004,0.11816000000000002,0.422,2.2944,0.6692,2.39
2020-12-11 23:30:00,2.53152,0.73836,2.637,0.40032,0.11676,0.417,2.1312,0.6216,2.22
2020-12-12 00:00:00,2.37216,0.69188,2.471,0.40416,0.11788000000000001,0.421,1.968,0.5740000000000001,2.05
2020-12-12 00:30:00,2.5526400000000002,0.7445200000000001,2.659,0.41184000000000004,0.12012,0.429,2.1408,0.6244000000000001,2.23
2020-12-12 01:00:00,2.7359999999999998,0.798,2.85,0.4128,0.12040000000000001,0.43,2.3232,0.6776,2.42
2020-12-12 01:30:00,2.99424,0.8733200000000001,3.119,0.40224000000000004,0.11732000000000001,0.419,2.592,0.756,2.7
2020-12-12 02:00:00,2.8972800000000003,0.8450400000000001,3.018,0.40128,0.11704,0.418,2.496,0.728,2.6
2020-12-12 02:30:00,2.8147200000000003,0.82096,2.932,0.41472000000000003,0.12096000000000001,0.432,2.4,0.7000000000000001,2.5
2020-12-12 03:00:00,2.76384,0.8061200000000001,2.879,0.42144000000000004,0.12292000000000002,0.439,2.3424,0.6832,2.44
2020-12-12 03:30:00,2.50464,0.7305200000000001,2.609,0.44064000000000003,0.12852000000000002,0.459,2.064,0.602,2.15
2020-12-12 04:00:00,2.4288,0.7084,2.5300000000000002,0.46080000000000004,0.13440000000000002,0.48,1.968,0.5740000000000001,2.05
2020-12-12 04:30:00,2.46816,0.7198800000000001,2.571,0.48096000000000005,0.14028000000000002,0.501,1.9872,0.5796,2.07
2020-12-12 05:00:00,2.472,0.721,2.575,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.0736,0.6048,2.16
2020-12-12 05:30:00,2.4912,0.7266,2.5949999999999998,0.37920000000000004,0.1106,0.395,2.112,0.616,2.2
2020-12-12 06:00:00,2.4768,0.7224,2.58,0.3648,0.10640000000000001,0.38,2.112,0.616,2.2
2020-12-12 06:30:00,2.8022400000000003,0.81732,2.919,0.38304000000000005,0.11172000000000001,0.399,2.4192,0.7056,2.52
2020-12-12 07:00:00,3.01248,0.8786400000000001,3.138,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.6208,0.7644000000000001,2.73
2020-12-12 07:30:00,3.21792,0.9385600000000001,3.352,0.36672000000000005,0.10696000000000001,0.382,2.8512,0.8316,2.9699999999999998
2020-12-12 08:00:00,3.31392,0.9665600000000001,3.452,0.40512000000000004,0.11816000000000002,0.422,2.9088000000000003,0.8484,3.03
2020-12-12 08:30:00,3.47424,1.01332,3.6189999999999998,0.40224000000000004,0.11732000000000001,0.419,3.072,0.896,3.2
2020-12-12 09:00:00,3.5606400000000002,1.03852,3.709,0.41184000000000004,0.12012,0.429,3.1488,0.9184,3.2800000000000002
2020-12-12 09:30:00,3.67584,1.07212,3.829,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.2256,0.9408000000000001,3.36
2020-12-12 10:00:00,3.60576,1.05168,3.7560000000000002,0.5241600000000001,0.15288000000000002,0.546,3.0816,0.8988,3.21
2020-12-12 10:30:00,3.61824,1.05532,3.769,0.51744,0.15092,0.539,3.1008,0.9044000000000001,3.23
2020-12-12 11:00:00,3.57504,1.04272,3.724,0.5318400000000001,0.15512,0.554,3.0432,0.8876000000000001,3.17
2020-12-12 11:30:00,3.49632,1.01976,3.642,0.5971200000000001,0.17416,0.622,2.8992,0.8456,3.02
2020-12-12 12:00:00,3.52992,1.02956,3.677,0.6115200000000001,0.17836000000000002,0.637,2.9184,0.8512000000000001,3.04
2020-12-12 12:30:00,3.38592,0.9875600000000001,3.527,0.6787200000000001,0.19796000000000002,0.707,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-12 13:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.65664,0.19152000000000002,0.684,2.6976,0.7868,2.81
2020-12-12 13:30:00,3.41568,0.9962400000000001,3.558,0.77568,0.22624000000000002,0.808,2.64,0.77,2.75
2020-12-12 14:00:00,3.4224,0.9982000000000001,3.565,1.032,0.301,1.075,2.3904,0.6972,2.49
2020-12-12 14:30:00,3.23904,0.9447200000000001,3.374,0.7526400000000001,0.21952000000000002,0.784,2.4864,0.7252000000000001,2.59
2020-12-12 15:00:00,3.23136,0.9424800000000001,3.366,0.8889600000000001,0.25928,0.926,2.3424,0.6832,2.44
2020-12-12 15:30:00,3.40704,0.99372,3.549,0.8918400000000001,0.26012,0.929,2.5152,0.7336,2.62
2020-12-12 16:00:00,3.45024,1.00632,3.594,0.8966400000000001,0.26152000000000003,0.934,2.5536,0.7448,2.66
2020-12-12 16:30:00,3.70464,1.08052,3.859,0.69984,0.20412000000000002,0.729,3.0048,0.8764000000000001,3.13
2020-12-12 17:00:00,3.9552,1.1536,4.12,0.5088,0.1484,0.53,3.4464,1.0052,3.59
2020-12-12 17:30:00,4.128,1.204,4.3,0.48,0.14,0.5,3.648,1.064,3.8
2020-12-12 18:00:00,4.08384,1.19112,4.254,0.56064,0.16352000000000003,0.584,3.5232,1.0276,3.67
2020-12-12 18:30:00,4.03776,1.17768,4.206,0.58176,0.16968000000000003,0.606,3.456,1.008,3.6
2020-12-12 19:00:00,3.816,1.113,3.975,0.5712,0.1666,0.595,3.2448,0.9464,3.38
2020-12-12 19:30:00,3.7507200000000003,1.09396,3.907,0.48672000000000004,0.14196,0.507,3.2640000000000002,0.9520000000000001,3.4
2020-12-12 20:00:00,3.60288,1.05084,3.753,0.48288000000000003,0.14084000000000002,0.503,3.12,0.91,3.25
2020-12-12 20:30:00,3.54528,1.03404,3.693,0.48288000000000003,0.14084000000000002,0.503,3.0624,0.8932,3.19
2020-12-12 21:00:00,3.41472,0.9959600000000001,3.557,0.49632000000000004,0.14476,0.517,2.9184,0.8512000000000001,3.04
2020-12-12 21:30:00,3.26016,0.9508800000000001,3.396,0.5049600000000001,0.14728000000000002,0.526,2.7552,0.8036000000000001,2.87
2020-12-12 22:00:00,3.00096,0.8752800000000001,3.126,0.59136,0.17248000000000002,0.616,2.4096,0.7028,2.51
2020-12-12 22:30:00,2.71008,0.79044,2.823,0.5596800000000001,0.16324000000000002,0.583,2.1504,0.6272,2.24
2020-12-12 23:00:00,2.47392,0.7215600000000001,2.577,0.56352,0.16436,0.587,1.9104,0.5572,1.99
2020-12-12 23:30:00,2.3184,0.6762,2.415,0.5808,0.1694,0.605,1.7376,0.5068,1.81
2020-12-13 00:00:00,2.1984,0.6412,2.29,0.6528,0.1904,0.68,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-13 00:30:00,2.3808,0.6944,2.48,0.8448,0.2464,0.88,1.536,0.448,1.6
2020-12-13 01:00:00,2.77248,0.80864,2.888,0.8812800000000001,0.25704000000000005,0.918,1.8912,0.5516,1.97
2020-12-13 01:30:00,2.83584,0.8271200000000001,2.954,0.90624,0.26432,0.9440000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-12-13 02:00:00,2.80608,0.8184400000000001,2.923,0.81888,0.23884000000000002,0.853,1.9872,0.5796,2.07
2020-12-13 02:30:00,2.75232,0.80276,2.867,0.8611200000000001,0.25116,0.897,1.8912,0.5516,1.97
2020-12-13 03:00:00,2.67456,0.7800800000000001,2.786,0.5433600000000001,0.15848,0.5660000000000001,2.1312,0.6216,2.22
2020-12-13 03:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.42528000000000005,0.12404000000000001,0.443,2.1696,0.6328,2.26
2020-12-13 04:00:00,2.63808,0.76944,2.748,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.2464,0.6552,2.34
2020-12-13 04:30:00,2.53536,0.73948,2.641,0.44256,0.12908,0.461,2.0928,0.6104,2.18
2020-12-13 05:00:00,2.59104,0.7557200000000001,2.699,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.1408,0.6244000000000001,2.23
2020-12-13 05:30:00,2.62176,0.76468,2.731,0.44256,0.12908,0.461,2.1792,0.6356,2.27
2020-12-13 06:00:00,2.73312,0.7971600000000001,2.847,0.42912000000000006,0.12516000000000002,0.447,2.304,0.672,2.4
2020-12-13 06:30:00,2.76,0.805,2.875,0.4656,0.1358,0.485,2.2944,0.6692,2.39
2020-12-13 07:00:00,2.80704,0.8187200000000001,2.924,0.49344000000000005,0.14392000000000002,0.514,2.3136,0.6748000000000001,2.41
2020-12-13 07:30:00,2.96256,0.8640800000000001,3.086,0.49536,0.14448000000000003,0.516,2.4672,0.7196,2.5700000000000003
2020-12-13 08:00:00,2.91072,0.84896,3.032,0.46272,0.13496000000000002,0.482,2.448,0.714,2.55
2020-12-13 08:30:00,3.144,0.917,3.275,0.4848,0.1414,0.505,2.6592000000000002,0.7756000000000001,2.77
2020-12-13 09:00:00,3.15168,0.9192400000000001,3.283,0.65568,0.19124000000000002,0.683,2.496,0.728,2.6
2020-12-13 09:30:00,3.30624,0.9643200000000001,3.444,0.72384,0.21112000000000003,0.754,2.5824,0.7532,2.69
2020-12-13 10:00:00,3.44448,1.00464,3.588,0.75648,0.22064000000000003,0.788,2.688,0.784,2.8
2020-12-13 10:30:00,3.41952,0.9973600000000001,3.5620000000000003,1.08672,0.31696,1.1320000000000001,2.3328,0.6804,2.43
2020-12-13 11:00:00,3.49056,1.01808,3.636,1.34976,0.39368000000000003,1.4060000000000001,2.1408,0.6244000000000001,2.23
2020-12-13 11:30:00,3.5232,1.0276,3.67,1.4112,0.4116,1.47,2.112,0.616,2.2
2020-12-13 12:00:00,3.6912000000000003,1.0766,3.8449999999999998,1.4448,0.4214,1.505,2.2464,0.6552,2.34
2020-12-13 12:30:00,3.77856,1.10208,3.936,1.5609600000000001,0.45528,1.626,2.2176,0.6468,2.31
2020-12-13 13:00:00,3.76128,1.09704,3.918,1.57248,0.45864000000000005,1.638,2.1888,0.6384000000000001,2.2800000000000002
2020-12-13 13:30:00,3.90624,1.13932,4.069,1.56384,0.45612,1.629,2.3424,0.6832,2.44
2020-12-13 14:00:00,3.8784,1.1312,4.04,1.4304000000000001,0.4172,1.49,2.448,0.714,2.55
2020-12-13 14:30:00,3.82368,1.11524,3.983,1.60608,0.46844,1.673,2.2176,0.6468,2.31
2020-12-13 15:00:00,3.83232,1.11776,3.992,1.5379200000000002,0.44856,1.6019999999999999,2.2944,0.6692,2.39
2020-12-13 15:30:00,3.85152,1.12336,4.012,1.54752,0.45136000000000004,1.612,2.304,0.672,2.4
2020-12-13 16:00:00,3.9792,1.1606,4.145,1.4832,0.43260000000000004,1.545,2.496,0.728,2.6
2020-12-13 16:30:00,4.248,1.239,4.425,1.2912,0.3766,1.345,2.9568000000000003,0.8624,3.08
2020-12-13 17:00:00,4.38336,1.27848,4.566,1.50336,0.43848000000000004,1.566,2.88,0.84,3.0
2020-12-13 17:30:00,4.46208,1.30144,4.648,1.50528,0.43904000000000004,1.568,2.9568000000000003,0.8624,3.08
2020-12-13 18:00:00,4.33344,1.2639200000000002,4.514,1.58784,0.46312000000000003,1.654,2.7456,0.8008000000000001,2.86
2020-12-13 18:30:00,4.20768,1.22724,4.383,1.29888,0.37884,1.353,2.9088000000000003,0.8484,3.03
2020-12-13 19:00:00,3.90624,1.13932,4.069,1.37184,0.40012000000000003,1.429,2.5343999999999998,0.7392000000000001,2.64
2020-12-13 19:30:00,3.58368,1.04524,3.733,1.41408,0.41244000000000003,1.473,2.1696,0.6328,2.26
2020-12-13 20:00:00,3.5664,1.0402,3.715,1.1568,0.33740000000000003,1.205,2.4096,0.7028,2.51
2020-12-13 20:30:00,3.51168,1.02424,3.658,0.99648,0.29064,1.038,2.5152,0.7336,2.62
2020-12-13 21:00:00,3.3945600000000002,0.9900800000000001,3.536,1.1577600000000001,0.33768000000000004,1.206,2.2368,0.6524,2.33
2020-12-13 21:30:00,3.16512,0.9231600000000001,3.297,1.36992,0.39956,1.427,1.7952,0.5236000000000001,1.87
2020-12-13 22:00:00,2.93376,0.8556800000000001,3.056,1.43616,0.41888000000000003,1.496,1.4976,0.4368,1.56
2020-12-13 22:30:00,2.6208,0.7644000000000001,2.73,1.4208,0.41440000000000005,1.48,1.2,0.35000000000000003,1.25
2020-12-13 23:00:00,2.39712,0.69916,2.497,1.44672,0.42196000000000006,1.5070000000000001,0.9504,0.2772,0.99
2020-12-13 23:30:00,2.31744,0.6759200000000001,2.414,1.16544,0.33992000000000006,1.214,1.152,0.336,1.2
2020-12-14 00:00:00,2.2204800000000002,0.6476400000000001,2.313,1.27968,0.37324,1.333,0.9408000000000001,0.27440000000000003,0.98
2020-12-14 00:30:00,2.35776,0.6876800000000001,2.456,1.36896,0.39928,1.426,0.9888,0.2884,1.03
2020-12-14 01:00:00,2.69088,0.7848400000000001,2.803,1.23168,0.35924,1.283,1.4592,0.42560000000000003,1.52
2020-12-14 01:30:00,2.78496,0.8122800000000001,2.901,1.01856,0.29708,1.061,1.7664,0.5152,1.8399999999999999
2020-12-14 02:00:00,2.7427200000000003,0.7999600000000001,2.857,1.03392,0.30156000000000005,1.077,1.7088,0.4984,1.78
2020-12-14 02:30:00,2.6476800000000003,0.77224,2.758,1.48608,0.43344000000000005,1.548,1.1616,0.3388,1.21
2020-12-14 03:00:00,2.62272,0.7649600000000001,2.732,1.52832,0.44576000000000005,1.592,1.0944,0.31920000000000004,1.1400000000000001
2020-12-14 03:30:00,2.5584,0.7462000000000001,2.665,1.464,0.427,1.525,1.0944,0.31920000000000004,1.1400000000000001
2020-12-14 04:00:00,2.49888,0.72884,2.6029999999999998,1.35648,0.39564000000000005,1.413,1.1424,0.3332,1.19
2020-12-14 04:30:00,2.48544,0.72492,2.589,1.21824,0.35532,1.2690000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-12-14 05:00:00,2.5008,0.7294,2.605,1.3392,0.3906,1.395,1.1616,0.3388,1.21
2020-12-14 05:30:00,2.47776,0.7226800000000001,2.581,1.24896,0.36428000000000005,1.301,1.2288000000000001,0.3584,1.28
2020-12-14 06:00:00,2.55648,0.7456400000000001,2.6630000000000003,1.43328,0.41804,1.4929999999999999,1.1232,0.3276,1.17
2020-12-14 06:30:00,2.76192,0.80556,2.877,1.36992,0.39956,1.427,1.392,0.406,1.45
2020-12-14 07:00:00,2.9913600000000002,0.87248,3.116,1.31136,0.38248000000000004,1.366,1.6800000000000002,0.49,1.75
2020-12-14 07:30:00,3.39072,0.9889600000000001,3.532,1.23072,0.35896000000000006,1.282,2.16,0.63,2.25
2020-12-14 08:00:00,3.65472,1.06596,3.807,1.13952,0.33236000000000004,1.187,2.5152,0.7336,2.62
2020-12-14 08:30:00,3.6768,1.0724,3.83,1.1136,0.32480000000000003,1.16,2.5632,0.7476,2.67
2020-12-14 09:00:00,3.67296,1.07128,3.826,1.27296,0.37128000000000005,1.326,2.4,0.7000000000000001,2.5
2020-12-14 09:30:00,3.54528,1.03404,3.693,1.55808,0.45444,1.623,1.9872,0.5796,2.07
2020-12-14 10:00:00,3.4224,0.9982000000000001,3.565,1.8384,0.5362,1.915,1.584,0.462,1.65
2020-12-14 10:30:00,3.36096,0.98028,3.501,2.11296,0.61628,2.201,1.248,0.364,1.3
2020-12-14 11:00:00,3.24672,0.94696,3.382,2.28672,0.6669600000000001,2.382,0.96,0.28,1.0
2020-12-14 11:30:00,3.22368,0.9402400000000001,3.358,2.19648,0.6406400000000001,2.2880000000000003,1.0272000000000001,0.29960000000000003,1.07
2020-12-14 12:00:00,3.19968,0.9332400000000001,3.333,2.23968,0.65324,2.333,0.96,0.28,1.0
2020-12-14 12:30:00,3.39648,0.9906400000000001,3.5380000000000003,2.01408,0.5874400000000001,2.098,1.3824,0.4032,1.44
2020-12-14 13:00:00,3.46848,1.01164,3.613,1.7692800000000002,0.51604,1.843,1.6992,0.49560000000000004,1.77
2020-12-14 13:30:00,3.51936,1.02648,3.666,1.58016,0.46088,1.646,1.9392,0.5656,2.02
2020-12-14 14:00:00,3.5721600000000002,1.04188,3.721,1.52736,0.44548000000000004,1.591,2.0448,0.5964,2.13
2020-12-14 14:30:00,3.5020800000000003,1.02144,3.648,1.63968,0.47824000000000005,1.708,1.8624,0.5432,1.94
2020-12-14 15:00:00,3.60576,1.05168,3.7560000000000002,0.9273600000000001,0.27048,0.966,2.6784,0.7812,2.79
2020-12-14 15:30:00,3.75552,1.0953600000000001,3.912,0.86592,0.25256,0.902,2.8896,0.8428,3.01
2020-12-14 16:00:00,3.96,1.155,4.125,0.8112,0.2366,0.845,3.1488,0.9184,3.2800000000000002
2020-12-14 16:30:00,4.17024,1.21632,4.344,0.92544,0.26992000000000005,0.964,3.2448,0.9464,3.38
2020-12-14 17:00:00,4.3728,1.2754,4.555,1.0224,0.2982,1.065,3.3504,0.9772000000000001,3.49
2020-12-14 17:30:00,4.31616,1.25888,4.496,1.07136,0.31248000000000004,1.116,3.2448,0.9464,3.38
2020-12-14 18:00:00,4.33344,1.2639200000000002,4.514,0.68544,0.19992000000000001,0.714,3.648,1.064,3.8
2020-12-14 18:30:00,4.2288,1.2334,4.405,0.8304,0.2422,0.865,3.3984,0.9912000000000001,3.54
2020-12-14 19:00:00,3.97824,1.16032,4.144,1.00224,0.29232,1.044,2.976,0.868,3.1
2020-12-14 19:30:00,3.75552,1.0953600000000001,3.912,0.8371200000000001,0.24416000000000002,0.872,2.9184,0.8512000000000001,3.04
2020-12-14 20:00:00,3.5808,1.0444,3.73,0.672,0.196,0.7000000000000001,2.9088000000000003,0.8484,3.03
2020-12-14 20:30:00,3.61632,1.05476,3.767,0.74592,0.21756000000000003,0.777,2.8704,0.8372,2.99
2020-12-14 21:00:00,3.39552,0.9903600000000001,3.537,0.87072,0.25396,0.907,2.5248,0.7364,2.63
2020-12-14 21:30:00,3.16992,0.92456,3.302,0.75072,0.21896000000000002,0.782,2.4192,0.7056,2.52
2020-12-14 22:00:00,2.8944,0.8442000000000001,3.015,0.7536,0.21980000000000002,0.785,2.1408,0.6244000000000001,2.23
2020-12-14 22:30:00,2.62752,0.76636,2.737,0.5923200000000001,0.17276000000000002,0.617,2.0352,0.5936,2.12
2020-12-14 23:00:00,2.4384,0.7112,2.54,0.6336,0.18480000000000002,0.66,1.8048000000000002,0.5264,1.88
2020-12-14 23:30:00,2.34528,0.6840400000000001,2.443,1.03008,0.30044000000000004,1.073,1.3152,0.3836,1.37
2020-12-15 00:00:00,2.10528,0.61404,2.193,0.69408,0.20244,0.723,1.4112,0.4116,1.47
2020-12-15 00:30:00,2.40864,0.70252,2.509,0.8342400000000001,0.24332,0.869,1.5744,0.4592,1.6400000000000001
2020-12-15 01:00:00,2.75808,0.80444,2.873,1.03968,0.30324,1.083,1.7184,0.5012,1.79
2020-12-15 01:30:00,2.78304,0.8117200000000001,2.899,0.88224,0.25732000000000005,0.919,1.9008,0.5544,1.98
2020-12-15 02:00:00,2.7216,0.7938000000000001,2.835,0.744,0.217,0.775,1.9776,0.5768,2.06
2020-12-15 02:30:00,2.6496,0.7728,2.76,0.768,0.224,0.8,1.8816000000000002,0.5488000000000001,1.96
2020-12-15 03:00:00,2.57088,0.7498400000000001,2.678,0.73728,0.21504,0.768,1.8336000000000001,0.5348,1.9100000000000001
2020-12-15 03:30:00,2.6352,0.7686000000000001,2.745,0.6672,0.19460000000000002,0.6950000000000001,1.968,0.5740000000000001,2.05
2020-12-15 04:00:00,2.5728,0.7504000000000001,2.68,0.5760000000000001,0.168,0.6000000000000001,1.9968,0.5824,2.08
2020-12-15 04:30:00,2.56704,0.74872,2.674,0.6278400000000001,0.18312,0.654,1.9392,0.5656,2.02
2020-12-15 05:00:00,2.496,0.728,2.6,0.8064,0.23520000000000002,0.84,1.6896,0.4928,1.76
2020-12-15 05:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.6921600000000001,0.20188,0.721,1.8719999999999999,0.546,1.9500000000000002
2020-12-15 06:00:00,2.6486400000000003,0.7725200000000001,2.759,0.7574400000000001,0.22092,0.789,1.8912,0.5516,1.97
2020-12-15 06:30:00,2.90592,0.8475600000000001,3.027,0.8419200000000001,0.24556000000000003,0.877,2.064,0.602,2.15
2020-12-15 07:00:00,3.18336,0.9284800000000001,3.316,0.75456,0.22008000000000003,0.786,2.4288,0.7084,2.5300000000000002
2020-12-15 07:30:00,3.8016,1.1088,3.96,0.49920000000000003,0.1456,0.52,3.3024,0.9632000000000001,3.44
2020-12-15 08:00:00,4.00608,1.16844,4.173,0.6460800000000001,0.18844000000000002,0.673,3.36,0.98,3.5
2020-12-15 08:30:00,3.864,1.127,4.025,0.936,0.273,0.975,2.928,0.854,3.05
2020-12-15 09:00:00,3.95712,1.15416,4.122,0.9427200000000001,0.27496000000000004,0.982,3.0144,0.8792000000000001,3.14
2020-12-15 09:30:00,3.85632,1.12476,4.017,1.10112,0.32116,1.147,2.7552,0.8036000000000001,2.87
2020-12-15 10:00:00,3.70656,1.08108,3.8609999999999998,1.6329600000000002,0.47628000000000004,1.701,2.0736,0.6048,2.16
2020-12-15 10:30:00,3.74304,1.09172,3.899,1.75584,0.51212,1.8290000000000002,1.9872,0.5796,2.07
2020-12-15 11:00:00,3.7584,1.0962,3.915,1.9727999999999999,0.5754,2.055,1.7856,0.5208,1.8599999999999999
2020-12-15 11:30:00,3.5068799999999998,1.02284,3.653,2.27808,0.66444,2.373,1.2288000000000001,0.3584,1.28
2020-12-15 12:00:00,3.4368,1.0024,3.58,2.3136,0.6748000000000001,2.41,1.1232,0.3276,1.17
2020-12-15 12:30:00,3.44448,1.00464,3.588,2.15808,0.62944,2.248,1.2864,0.37520000000000003,1.34
2020-12-15 13:00:00,3.44064,1.00352,3.584,1.9238400000000002,0.5611200000000001,2.004,1.5168,0.4424,1.58
2020-12-15 13:30:00,3.57792,1.04356,3.727,1.7923200000000001,0.52276,1.867,1.7856,0.5208,1.8599999999999999
2020-12-15 14:00:00,3.63648,1.06064,3.7880000000000003,1.5916800000000002,0.46424000000000004,1.658,2.0448,0.5964,2.13
2020-12-15 14:30:00,3.57504,1.04272,3.724,1.25184,0.36512000000000006,1.304,2.3232,0.6776,2.42
2020-12-15 15:00:00,3.65472,1.06596,3.807,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.7359999999999998,0.798,2.85
2020-12-15 15:30:00,3.98496,1.16228,4.151,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.4368,1.0024,3.58
2020-12-15 16:00:00,4.09632,1.19476,4.267,0.6307200000000001,0.18396,0.657,3.4656000000000002,1.0108,3.61
2020-12-15 16:30:00,4.12512,1.20316,4.297,0.94752,0.27636000000000005,0.987,3.1776,0.9268000000000001,3.31
2020-12-15 17:00:00,4.47552,1.30536,4.662,0.5299200000000001,0.15456,0.552,3.9455999999999998,1.1508,4.11
2020-12-15 17:30:00,4.49376,1.31068,4.681,0.6249600000000001,0.18228000000000003,0.651,3.8688000000000002,1.1284,4.03
2020-12-15 18:00:00,4.31616,1.25888,4.496,0.9657600000000001,0.28168000000000004,1.006,3.3504,0.9772000000000001,3.49
2020-12-15 18:30:00,4.224,1.232,4.4,0.8448,0.2464,0.88,3.3792,0.9856,3.52
2020-12-15 19:00:00,3.98496,1.16228,4.151,1.07616,0.31388000000000005,1.121,2.9088000000000003,0.8484,3.03
2020-12-15 19:30:00,3.8064,1.1102,3.965,0.8688,0.2534,0.905,2.9376,0.8568,3.06
2020-12-15 20:00:00,3.5616,1.0388,3.71,0.8064,0.23520000000000002,0.84,2.7552,0.8036000000000001,2.87
2020-12-15 20:30:00,3.71712,1.08416,3.872,1.08672,0.31696,1.1320000000000001,2.6304,0.7672,2.74
2020-12-15 21:00:00,3.47712,1.01416,3.622,0.86592,0.25256,0.902,2.6112,0.7616,2.7199999999999998
2020-12-15 21:30:00,3.2592,0.9506,3.395,0.6672,0.19460000000000002,0.6950000000000001,2.592,0.756,2.7
2020-12-15 22:00:00,3.08352,0.89936,3.212,0.53952,0.15736,0.562,2.544,0.742,2.65
2020-12-15 22:30:00,2.68608,0.78344,2.798,0.7276800000000001,0.21224,0.758,1.9584000000000001,0.5712,2.04
2020-12-15 23:00:00,2.49216,0.7268800000000001,2.596,0.91776,0.26768000000000003,0.9560000000000001,1.5744,0.4592,1.6400000000000001
2020-12-15 23:30:00,2.26752,0.6613600000000001,2.362,0.86592,0.25256,0.902,1.4016,0.4088,1.46
2020-12-16 00:00:00,2.17536,0.63448,2.266,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.392,0.406,1.45
2020-12-16 00:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.7641600000000001,0.22288000000000002,0.796,1.6224,0.4732,1.69
2020-12-16 01:00:00,2.69664,0.7865200000000001,2.809,0.7574400000000001,0.22092,0.789,1.9392,0.5656,2.02
2020-12-16 01:30:00,2.76384,0.8061200000000001,2.879,0.66144,0.19292,0.6890000000000001,2.1024,0.6132000000000001,2.19
2020-12-16 02:00:00,2.68032,0.78176,2.792,0.76992,0.22456,0.802,1.9104,0.5572,1.99
2020-12-16 02:30:00,2.6592000000000002,0.7756000000000001,2.77,0.8832000000000001,0.2576,0.92,1.776,0.518,1.85
2020-12-16 03:00:00,2.63904,0.7697200000000001,2.749,1.13184,0.33012,1.179,1.5072,0.43960000000000005,1.57
2020-12-16 03:30:00,2.54784,0.7431200000000001,2.654,1.11744,0.32592000000000004,1.164,1.4304000000000001,0.4172,1.49
2020-12-16 04:00:00,2.42112,0.70616,2.5220000000000002,0.9235200000000001,0.26936000000000004,0.962,1.4976,0.4368,1.56
2020-12-16 04:30:00,2.46528,0.71904,2.568,1.15968,0.33824000000000004,1.208,1.3056,0.3808,1.3599999999999999
2020-12-16 05:00:00,2.5171200000000002,0.73416,2.622,1.24992,0.36456000000000005,1.302,1.2671999999999999,0.36960000000000004,1.32
2020-12-16 05:30:00,2.5056000000000003,0.7308,2.61,1.3632,0.3976,1.42,1.1424,0.3332,1.19
2020-12-16 06:00:00,2.6304,0.7672,2.74,1.3728,0.40040000000000003,1.43,1.2576,0.3668,1.31
2020-12-16 06:30:00,2.832,0.8260000000000001,2.95,1.2768,0.3724,1.33,1.5552000000000001,0.4536,1.62
2020-12-16 07:00:00,3.10848,0.9066400000000001,3.238,1.10208,0.32144,1.148,2.0064,0.5852,2.09
2020-12-16 07:30:00,3.5616,1.0388,3.71,0.9888,0.2884,1.03,2.5728,0.7504000000000001,2.68
2020-12-16 08:00:00,3.60192,1.05056,3.752,1.00032,0.29176,1.042,2.6016,0.7588,2.71
2020-12-16 08:30:00,3.67104,1.0707200000000001,3.824,1.06944,0.31192000000000003,1.114,2.6016,0.7588,2.71
2020-12-16 09:00:00,3.51744,1.02592,3.664,1.17504,0.34272,1.224,2.3424,0.6832,2.44
2020-12-16 09:30:00,3.22368,0.9402400000000001,3.358,1.30368,0.38024,1.358,1.92,0.56,2.0
2020-12-16 10:00:00,3.3456,0.9758,3.485,1.416,0.41300000000000003,1.475,1.9296000000000002,0.5628000000000001,2.01
2020-12-16 10:30:00,3.36288,0.98084,3.503,1.38528,0.40404,1.443,1.9776,0.5768,2.06
2020-12-16 11:00:00,3.4185600000000003,0.9970800000000001,3.561,1.57536,0.45948000000000006,1.641,1.8432,0.5376000000000001,1.92
2020-12-16 11:30:00,3.48096,1.01528,3.626,1.4841600000000001,0.43288000000000004,1.546,1.9968,0.5824,2.08
2020-12-16 12:00:00,3.50592,1.02256,3.652,1.34592,0.39256,1.4020000000000001,2.16,0.63,2.25
2020-12-16 12:30:00,3.54816,1.03488,3.696,1.22496,0.35728000000000004,1.276,2.3232,0.6776,2.42
2020-12-16 13:00:00,3.48384,1.01612,3.629,1.29504,0.37772000000000006,1.349,2.1888,0.6384000000000001,2.2800000000000002
2020-12-16 13:30:00,3.89952,1.13736,4.062,1.20192,0.35056000000000004,1.252,2.6976,0.7868,2.81
2020-12-16 14:00:00,3.95424,1.15332,4.119,1.18944,0.34692,1.239,2.7648,0.8064,2.88
2020-12-16 14:30:00,3.8688000000000002,1.1284,4.03,1.2768,0.3724,1.33,2.592,0.756,2.7
2020-12-16 15:00:00,3.86592,1.12756,4.027,1.20672,0.35196000000000005,1.2570000000000001,2.6592000000000002,0.7756000000000001,2.77
2020-12-16 15:30:00,3.9744,1.1592,4.14,0.9504,0.2772,0.99,3.024,0.882,3.15
2020-12-16 16:00:00,4.55712,1.32916,4.747,0.44832000000000005,0.13076000000000002,0.467,4.1088000000000005,1.1984,4.28
2020-12-16 16:30:00,4.4879999999999995,1.309,4.675,0.552,0.161,0.5750000000000001,3.936,1.148,4.1
2020-12-16 17:00:00,4.36608,1.27344,4.548,0.5644800000000001,0.16464,0.588,3.8016,1.1088,3.96
2020-12-16 17:30:00,4.41696,1.28828,4.601,0.6921600000000001,0.20188,0.721,3.7248,1.0864,3.88
2020-12-16 18:00:00,4.36032,1.27176,4.542,0.9427200000000001,0.27496000000000004,0.982,3.4176,0.9968,3.56
2020-12-16 18:30:00,4.21728,1.23004,4.393,0.6844800000000001,0.19964,0.713,3.5328,1.0304,3.68
2020-12-16 19:00:00,4.00992,1.16956,4.177,0.87072,0.25396,0.907,3.1392,0.9156000000000001,3.27
2020-12-16 19:30:00,3.88224,1.13232,4.044,1.07904,0.31472,1.124,2.8032,0.8176,2.92
2020-12-16 20:00:00,3.5952,1.0486,3.745,0.7248,0.2114,0.755,2.8704,0.8372,2.99
2020-12-16 20:30:00,3.58656,1.04608,3.7359999999999998,0.69696,0.20328000000000002,0.726,2.8896,0.8428,3.01
2020-12-16 21:00:00,3.39552,0.9903600000000001,3.537,0.88992,0.25956,0.927,2.5056000000000003,0.7308,2.61
2020-12-16 21:30:00,3.18912,0.9301600000000001,3.322,0.75072,0.21896000000000002,0.782,2.4384,0.7112,2.54
2020-12-16 22:00:00,3.03648,0.8856400000000001,3.163,0.56928,0.16604000000000002,0.593,2.4672,0.7196,2.5700000000000003
2020-12-16 22:30:00,2.6294399999999998,0.76692,2.739,0.8342400000000001,0.24332,0.869,1.7952,0.5236000000000001,1.87
2020-12-16 23:00:00,2.4192,0.7056,2.52,0.8544,0.2492,0.89,1.5648,0.45640000000000003,1.63
2020-12-16 23:30:00,2.25024,0.65632,2.344,0.8294400000000001,0.24192000000000002,0.864,1.4208,0.41440000000000005,1.48
2020-12-17 00:00:00,2.0928,0.6104,2.18,0.8256,0.24080000000000001,0.86,1.2671999999999999,0.36960000000000004,1.32
2020-12-17 00:30:00,2.38464,0.69552,2.484,0.56064,0.16352000000000003,0.584,1.824,0.532,1.9
2020-12-17 01:00:00,2.68032,0.78176,2.792,0.44352,0.12936,0.462,2.2368,0.6524,2.33
2020-12-17 01:30:00,2.93568,0.8562400000000001,3.058,0.45888,0.13384000000000001,0.47800000000000004,2.4768,0.7224,2.58
2020-12-17 02:00:00,2.8272,0.8246,2.9450000000000003,0.5328,0.1554,0.555,2.2944,0.6692,2.39
2020-12-17 02:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.46752000000000005,0.13636,0.487,2.352,0.686,2.45
2020-12-17 03:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.73248,0.21364000000000002,0.763,2.0064,0.5852,2.09
2020-12-17 03:30:00,2.7024,0.7882,2.815,0.9744,0.2842,1.015,1.728,0.504,1.8
2020-12-17 04:00:00,2.56896,0.7492800000000001,2.676,0.9849600000000001,0.28728000000000004,1.026,1.584,0.462,1.65
2020-12-17 04:30:00,2.50656,0.7310800000000001,2.6109999999999998,1.18176,0.34468000000000004,1.231,1.3248,0.3864,1.38
2020-12-17 05:00:00,2.50464,0.7305200000000001,2.609,0.9974400000000001,0.29092,1.039,1.5072,0.43960000000000005,1.57
2020-12-17 05:30:00,2.57472,0.7509600000000001,2.682,1.10592,0.32256,1.152,1.4688,0.4284,1.53
2020-12-17 06:00:00,2.7187200000000002,0.7929600000000001,2.832,1.04832,0.30576000000000003,1.092,1.6703999999999999,0.4872,1.74
2020-12-17 06:30:00,3.00288,0.8758400000000001,3.128,1.08288,0.31584,1.1280000000000001,1.92,0.56,2.0
2020-12-17 07:00:00,3.28704,0.9587200000000001,3.424,1.03104,0.30072000000000004,1.074,2.2560000000000002,0.658,2.35
2020-12-17 07:30:00,3.6681600000000003,1.06988,3.821,0.98016,0.28588,1.021,2.688,0.784,2.8
2020-12-17 08:00:00,3.75936,1.0964800000000001,3.916,1.00416,0.29288000000000003,1.046,2.7552,0.8036000000000001,2.87
2020-12-17 08:30:00,3.8736,1.1298,4.035,1.0032,0.2926,1.045,2.8704,0.8372,2.99
2020-12-17 09:00:00,3.8112,1.1116,3.9699999999999998,1.0464,0.3052,1.09,2.7648,0.8064,2.88
2020-12-17 09:30:00,3.62304,1.05672,3.774,1.45344,0.42392,1.514,2.1696,0.6328,2.26
2020-12-17 10:00:00,3.77856,1.10208,3.936,1.29216,0.37688000000000005,1.346,2.4864,0.7252000000000001,2.59
2020-12-17 10:30:00,3.77856,1.10208,3.936,1.3593600000000001,0.39648000000000005,1.416,2.4192,0.7056,2.52
2020-12-17 11:00:00,3.57984,1.04412,3.729,1.84224,0.53732,1.919,1.7376,0.5068,1.81
2020-12-17 11:30:00,3.60192,1.05056,3.752,1.8643200000000002,0.54376,1.9420000000000002,1.7376,0.5068,1.81
2020-12-17 12:00:00,3.66912,1.07016,3.822,1.87392,0.54656,1.952,1.7952,0.5236000000000001,1.87
2020-12-17 12:30:00,3.69888,1.07884,3.8529999999999998,1.70208,0.49644000000000005,1.7730000000000001,1.9968,0.5824,2.08
2020-12-17 13:00:00,3.59328,1.04804,3.743,1.6348799999999999,0.47684000000000004,1.703,1.9584000000000001,0.5712,2.04
2020-12-17 13:30:00,3.71136,1.08248,3.866,1.4073600000000002,0.41048,1.466,2.304,0.672,2.4
2020-12-17 14:00:00,3.53472,1.03096,3.682,1.2883200000000001,0.37576000000000004,1.342,2.2464,0.6552,2.34
2020-12-17 14:30:00,3.5961600000000002,1.04888,3.746,1.34976,0.39368000000000003,1.4060000000000001,2.2464,0.6552,2.34
2020-12-17 15:00:00,3.67392,1.07156,3.827,1.11072,0.32396,1.157,2.5632,0.7476,2.67
2020-12-17 15:30:00,3.81408,1.11244,3.973,0.9052800000000001,0.26404,0.9430000000000001,2.9088000000000003,0.8484,3.03
2020-12-17 16:00:00,3.9984,1.1662,4.165,0.8496,0.24780000000000002,0.885,3.1488,0.9184,3.2800000000000002
2020-12-17 16:30:00,4.14624,1.20932,4.319,1.03584,0.30212,1.079,3.1104,0.9072,3.24
2020-12-17 17:00:00,4.35936,1.27148,4.541,0.9321600000000001,0.27188,0.971,3.4272,0.9996,3.5700000000000003
2020-12-17 17:30:00,4.4409600000000005,1.29528,4.626,0.7641600000000001,0.22288000000000002,0.796,3.6768,1.0724,3.83
2020-12-17 18:00:00,4.3872,1.2796,4.57,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.5904,1.0472,3.74
2020-12-17 18:30:00,4.21152,1.22836,4.3870000000000005,0.8323200000000001,0.24276000000000003,0.867,3.3792,0.9856,3.52
2020-12-17 19:00:00,3.95904,1.15472,4.124,0.80064,0.23352,0.834,3.1584,0.9212,3.29
2020-12-17 19:30:00,3.8976,1.1368,4.06,0.6048,0.1764,0.63,3.2928,0.9604,3.43
2020-12-17 20:00:00,3.53184,1.03012,3.6790000000000003,1.29504,0.37772000000000006,1.349,2.2368,0.6524,2.33
2020-12-17 20:30:00,3.55968,1.03824,3.708,1.43808,0.41944000000000004,1.498,2.1216,0.6188,2.21
2020-12-17 21:00:00,3.42624,0.9993200000000001,3.569,1.47744,0.43092,1.5390000000000001,1.9488,0.5684,2.03
2020-12-17 21:30:00,3.09408,0.90244,3.223,1.42368,0.41524000000000005,1.483,1.6703999999999999,0.4872,1.74
2020-12-17 22:00:00,2.81664,0.82152,2.934,1.4246400000000001,0.41552000000000006,1.484,1.392,0.406,1.45
2020-12-17 22:30:00,2.52384,0.7361200000000001,2.629,1.41024,0.41132,1.469,1.1136,0.32480000000000003,1.16
2020-12-17 23:00:00,2.30976,0.6736800000000001,2.406,1.36896,0.39928,1.426,0.9408000000000001,0.27440000000000003,0.98
2020-12-17 23:30:00,2.17824,0.6353200000000001,2.269,1.40064,0.40852000000000005,1.459,0.7776000000000001,0.2268,0.81
2020-12-18 00:00:00,2.14752,0.62636,2.237,1.39872,0.40796000000000004,1.457,0.7488,0.2184,0.78
2020-12-18 00:30:00,2.27904,0.6647200000000001,2.374,1.4246400000000001,0.41552000000000006,1.484,0.8544,0.2492,0.89
2020-12-18 01:00:00,2.53728,0.74004,2.643,1.43328,0.41804,1.4929999999999999,1.104,0.322,1.15
2020-12-18 01:30:00,2.61408,0.7624400000000001,2.723,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.1712,0.3416,1.22
2020-12-18 02:00:00,2.57952,0.75236,2.6870000000000003,1.45632,0.42476,1.517,1.1232,0.3276,1.17
2020-12-18 02:30:00,2.54496,0.74228,2.651,1.45056,0.42308,1.5110000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-12-18 03:00:00,2.48928,0.72604,2.593,1.45248,0.42364,1.513,1.0368,0.3024,1.08
2020-12-18 03:30:00,2.40096,0.70028,2.501,1.45056,0.42308,1.5110000000000001,0.9504,0.2772,0.99
2020-12-18 04:00:00,2.29056,0.66808,2.386,1.45536,0.42448,1.516,0.8352,0.2436,0.87
2020-12-18 04:30:00,2.28768,0.66724,2.383,1.45248,0.42364,1.513,0.8352,0.2436,0.87
2020-12-18 05:00:00,2.29728,0.6700400000000001,2.393,1.45248,0.42364,1.513,0.8448,0.2464,0.88
2020-12-18 05:30:00,2.35488,0.68684,2.453,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.912,0.266,0.9500000000000001
2020-12-18 06:00:00,2.49408,0.7274400000000001,2.598,1.4188800000000001,0.41384000000000004,1.478,1.0752,0.3136,1.12
2020-12-18 06:30:00,2.6361600000000003,0.76888,2.746,1.37856,0.40208000000000005,1.436,1.2576,0.3668,1.31
2020-12-18 07:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.29312,0.37716000000000005,1.347,1.5264,0.44520000000000004,1.5899999999999999
2020-12-18 07:30:00,3.08928,0.9010400000000001,3.218,1.19808,0.34944000000000003,1.248,1.8912,0.5516,1.97
2020-12-18 08:00:00,3.1968,0.9324,3.33,1.2384,0.3612,1.29,1.9584000000000001,0.5712,2.04
2020-12-18 08:30:00,3.28608,0.9584400000000001,3.423,1.1932800000000001,0.34804,1.2429999999999999,2.0928,0.6104,2.18
2020-12-18 09:00:00,3.33216,0.9718800000000001,3.471,1.15296,0.33628,1.201,2.1792,0.6356,2.27
2020-12-18 09:30:00,3.32928,0.9710400000000001,3.468,1.20768,0.35224000000000005,1.258,2.1216,0.6188,2.21
2020-12-18 10:00:00,3.35808,0.9794400000000001,3.498,1.16928,0.34104,1.218,2.1888,0.6384000000000001,2.2800000000000002
2020-12-18 10:30:00,3.336,0.973,3.475,1.2912,0.3766,1.345,2.0448,0.5964,2.13
2020-12-18 11:00:00,3.33888,0.97384,3.478,1.27488,0.37184,1.328,2.064,0.602,2.15
2020-12-18 11:30:00,3.31872,0.96796,3.457,1.42752,0.41636,1.487,1.8912,0.5516,1.97
2020-12-18 12:00:00,3.28416,0.9578800000000001,3.421,1.31616,0.38388000000000005,1.371,1.968,0.5740000000000001,2.05
2020-12-18 12:30:00,3.3590400000000002,0.97972,3.499,1.29504,0.37772000000000006,1.349,2.064,0.602,2.15
2020-12-18 13:00:00,3.30048,0.96264,3.438,1.25568,0.36624,1.308,2.0448,0.5964,2.13
2020-12-18 13:30:00,3.54816,1.03488,3.696,1.20576,0.35168000000000005,1.256,2.3424,0.6832,2.44
2020-12-18 14:00:00,3.4992,1.0206,3.645,1.2624,0.3682,1.315,2.2368,0.6524,2.33
2020-12-18 14:30:00,3.38688,0.98784,3.528,1.2940800000000001,0.37744000000000005,1.348,2.0928,0.6104,2.18
2020-12-18 15:00:00,3.2736,0.9548000000000001,3.41,1.2768,0.3724,1.33,1.9968,0.5824,2.08
2020-12-18 15:30:00,3.3235200000000003,0.9693600000000001,3.462,1.26912,0.37016000000000004,1.322,2.0544000000000002,0.5992000000000001,2.14
2020-12-18 16:00:00,3.43296,1.00128,3.576,1.2825600000000001,0.37408,1.336,2.1504,0.6272,2.24
2020-12-18 16:30:00,3.68448,1.07464,3.838,1.35168,0.39424000000000003,1.408,2.3328,0.6804,2.43
2020-12-18 17:00:00,3.7344,1.0892,3.89,1.3632,0.3976,1.42,2.3712,0.6916,2.47
2020-12-18 17:30:00,3.84192,1.12056,4.002,1.4131200000000002,0.41216,1.472,2.4288,0.7084,2.5300000000000002
2020-12-18 18:00:00,3.816,1.113,3.975,1.4352,0.4186,1.495,2.3808,0.6944,2.48
2020-12-18 18:30:00,3.67104,1.0707200000000001,3.824,1.4630400000000001,0.42672000000000004,1.524,2.208,0.644,2.3
2020-12-18 19:00:00,3.528,1.029,3.675,1.464,0.427,1.525,2.064,0.602,2.15
2020-12-18 19:30:00,3.40416,0.9928800000000001,3.5460000000000003,1.46496,0.42728000000000005,1.526,1.9392,0.5656,2.02
2020-12-18 20:00:00,3.33888,0.97384,3.478,1.46688,0.42784000000000005,1.528,1.8719999999999999,0.546,1.9500000000000002
2020-12-18 20:30:00,3.31392,0.9665600000000001,3.452,1.47072,0.42896,1.532,1.8432,0.5376000000000001,1.92
2020-12-18 21:00:00,3.16704,0.9237200000000001,3.299,1.46784,0.42812000000000006,1.529,1.6992,0.49560000000000004,1.77
2020-12-18 21:30:00,2.97024,0.8663200000000001,3.094,1.4630400000000001,0.42672000000000004,1.524,1.5072,0.43960000000000005,1.57
2020-12-18 22:00:00,2.76192,0.80556,2.877,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.296,0.378,1.35
2020-12-18 22:30:00,2.53248,0.7386400000000001,2.638,1.46688,0.42784000000000005,1.528,1.0656,0.3108,1.11
2020-12-18 23:00:00,2.3568,0.6874,2.455,1.4736,0.4298,1.5350000000000001,0.8832000000000001,0.2576,0.92
2020-12-18 23:30:00,2.2272,0.6496000000000001,2.32,1.4688,0.4284,1.53,0.7584000000000001,0.2212,0.79
2020-12-19 00:00:00,2.1907200000000002,0.6389600000000001,2.282,1.47072,0.42896,1.532,0.72,0.21,0.75
2020-12-19 00:30:00,2.3136,0.6748000000000001,2.41,1.4784000000000002,0.4312,1.54,0.8352,0.2436,0.87
2020-12-19 01:00:00,2.49696,0.72828,2.601,1.43136,0.41748,1.491,1.0656,0.3108,1.11
2020-12-19 01:30:00,2.50656,0.7310800000000001,2.6109999999999998,1.40256,0.40908000000000005,1.461,1.104,0.322,1.15
2020-12-19 02:00:00,2.43744,0.7109200000000001,2.539,1.41984,0.41412000000000004,1.479,1.0176,0.2968,1.06
2020-12-19 02:30:00,2.50368,0.7302400000000001,2.608,1.43808,0.41944000000000004,1.498,1.0656,0.3108,1.11
2020-12-19 03:00:00,2.40864,0.70252,2.509,1.47744,0.43092,1.5390000000000001,0.9312,0.2716,0.97
2020-12-19 03:30:00,2.33472,0.68096,2.432,1.48032,0.43176000000000003,1.542,0.8544,0.2492,0.89
