Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-12-19 04:00:00,2.28096,0.6652800000000001,2.376,1.4841600000000001,0.43288000000000004,1.546,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-12-19 04:30:00,2.27904,0.6647200000000001,2.374,1.4726400000000002,0.42952,1.534,0.8064,0.23520000000000002,0.84
2020-12-19 05:00:00,2.25792,0.65856,2.352,1.48032,0.43176000000000003,1.542,0.7776000000000001,0.2268,0.81
2020-12-19 05:30:00,2.3395200000000003,0.6823600000000001,2.437,1.47552,0.43036,1.537,0.864,0.252,0.9
2020-12-19 06:00:00,2.35488,0.68684,2.453,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.912,0.266,0.9500000000000001
2020-12-19 06:30:00,2.38464,0.69552,2.484,1.38624,0.40432,1.444,0.9984000000000001,0.2912,1.04
2020-12-19 07:00:00,2.47968,0.7232400000000001,2.583,1.34688,0.39284,1.403,1.1328,0.3304,1.18
2020-12-19 07:30:00,2.73312,0.7971600000000001,2.847,1.16832,0.34076,1.217,1.5648,0.45640000000000003,1.63
2020-12-19 08:00:00,2.75616,0.80388,2.871,1.31616,0.38388000000000005,1.371,1.44,0.42,1.5
2020-12-19 08:30:00,2.92704,0.85372,3.049,1.13184,0.33012,1.179,1.7952,0.5236000000000001,1.87
2020-12-19 09:00:00,2.9616,0.8638,3.085,1.2816,0.3738,1.335,1.6800000000000002,0.49,1.75
2020-12-19 09:30:00,2.99328,0.87304,3.118,1.42848,0.41664,1.488,1.5648,0.45640000000000003,1.63
2020-12-19 10:00:00,2.87808,0.8394400000000001,2.998,1.85088,0.5398400000000001,1.928,1.0272000000000001,0.29960000000000003,1.07
2020-12-19 10:30:00,2.8502400000000003,0.8313200000000001,2.969,2.27424,0.66332,2.3689999999999998,0.5760000000000001,0.168,0.6000000000000001
2020-12-19 11:00:00,2.8656,0.8358,2.985,2.1072,0.6146,2.195,0.7584000000000001,0.2212,0.79
2020-12-19 11:30:00,2.9472,0.8596,3.07,2.496,0.728,2.6,0.45120000000000005,0.1316,0.47000000000000003
2020-12-19 12:00:00,3.18816,0.92988,3.321,2.72736,0.7954800000000001,2.841,0.46080000000000004,0.13440000000000002,0.48
2020-12-19 12:30:00,2.91456,0.8500800000000001,3.036,2.42496,0.70728,2.526,0.48960000000000004,0.1428,0.51
2020-12-19 13:00:00,2.90592,0.8475600000000001,3.027,2.26272,0.6599600000000001,2.357,0.6432,0.18760000000000002,0.67
2020-12-19 13:30:00,3.04992,0.88956,3.177,1.7155200000000002,0.50036,1.787,1.3344,0.38920000000000005,1.3900000000000001
2020-12-19 14:00:00,3.05664,0.8915200000000001,3.184,1.88544,0.5499200000000001,1.964,1.1712,0.3416,1.22
2020-12-19 14:30:00,2.81664,0.82152,2.934,1.77984,0.51912,1.854,1.0368,0.3024,1.08
2020-12-19 15:00:00,2.85216,0.8318800000000001,2.971,1.72896,0.5042800000000001,1.8010000000000002,1.1232,0.3276,1.17
2020-12-19 15:30:00,2.96544,0.86492,3.089,1.45824,0.42532000000000003,1.5190000000000001,1.5072,0.43960000000000005,1.57
2020-12-19 16:00:00,3.07968,0.89824,3.208,1.32288,0.38584,1.3780000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-12-19 16:30:00,3.42336,0.99848,3.566,1.34016,0.39088,1.396,2.0832,0.6076,2.17
2020-12-19 17:00:00,3.74112,1.09116,3.8970000000000002,1.37952,0.40236000000000005,1.437,2.3616,0.6888000000000001,2.46
2020-12-19 17:30:00,3.87552,1.13036,4.037,1.40832,0.41076,1.467,2.4672,0.7196,2.5700000000000003
2020-12-19 18:00:00,3.80064,1.10852,3.959,1.41024,0.41132,1.469,2.3904,0.6972,2.49
2020-12-19 18:30:00,3.76512,1.09816,3.922,1.23072,0.35896000000000006,1.282,2.5343999999999998,0.7392000000000001,2.64
2020-12-19 19:00:00,3.62688,1.0578400000000001,3.778,1.25568,0.36624,1.308,2.3712,0.6916,2.47
2020-12-19 19:30:00,3.43392,1.00156,3.577,1.35072,0.39396000000000003,1.407,2.0832,0.6076,2.17
2020-12-19 20:00:00,3.31296,0.96628,3.451,1.26816,0.36988000000000004,1.321,2.0448,0.5964,2.13
2020-12-19 20:30:00,3.31968,0.9682400000000001,3.458,1.30368,0.38024,1.358,2.016,0.588,2.1
2020-12-19 21:00:00,3.17856,0.9270800000000001,3.311,1.42176,0.41468000000000005,1.4809999999999999,1.7568000000000001,0.5124000000000001,1.83
2020-12-19 21:30:00,3.01344,0.87892,3.1390000000000002,1.46784,0.42812000000000006,1.529,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-19 22:00:00,2.8262400000000003,0.82432,2.944,1.4630400000000001,0.42672000000000004,1.524,1.3632,0.3976,1.42
2020-12-19 22:30:00,2.5891200000000003,0.75516,2.697,1.45632,0.42476,1.517,1.1328,0.3304,1.18
2020-12-19 23:00:00,2.4345600000000003,0.71008,2.536,1.47456,0.43008,1.536,0.96,0.28,1.0
2020-12-19 23:30:00,2.33184,0.6801200000000001,2.429,1.45824,0.42532000000000003,1.5190000000000001,0.8736,0.2548,0.91
2020-12-20 00:00:00,2.25408,0.65744,2.348,1.40928,0.41104,1.468,0.8448,0.2464,0.88
2020-12-20 00:30:00,2.424,0.707,2.525,1.2816,0.3738,1.335,1.1424,0.3332,1.19
2020-12-20 01:00:00,2.6976,0.7868,2.81,1.104,0.322,1.15,1.5936,0.46480000000000005,1.6600000000000001
2020-12-20 01:30:00,2.71104,0.7907200000000001,2.824,1.10784,0.32312,1.154,1.6032000000000002,0.4676,1.67
2020-12-20 02:00:00,2.64288,0.7708400000000001,2.753,1.32768,0.38724000000000003,1.383,1.3152,0.3836,1.37
2020-12-20 02:30:00,2.66208,0.77644,2.773,1.20288,0.35084000000000004,1.2530000000000001,1.4592,0.42560000000000003,1.52
2020-12-20 03:00:00,2.54016,0.7408800000000001,2.646,1.20576,0.35168000000000005,1.256,1.3344,0.38920000000000005,1.3900000000000001
2020-12-20 03:30:00,2.472,0.721,2.575,1.2624,0.3682,1.315,1.2096,0.3528,1.26
2020-12-20 04:00:00,2.39712,0.69916,2.497,1.44672,0.42196000000000006,1.5070000000000001,0.9504,0.2772,0.99
2020-12-20 04:30:00,2.42592,0.7075600000000001,2.527,1.48512,0.43316000000000004,1.5470000000000002,0.9408000000000001,0.27440000000000003,0.98
2020-12-20 05:00:00,2.448,0.714,2.55,1.4784000000000002,0.4312,1.54,0.9696,0.2828,1.01
2020-12-20 05:30:00,2.496,0.728,2.6,1.4784000000000002,0.4312,1.54,1.0176,0.2968,1.06
2020-12-20 06:00:00,2.50368,0.7302400000000001,2.608,1.36128,0.39704000000000006,1.418,1.1424,0.3332,1.19
2020-12-20 06:30:00,2.52768,0.73724,2.633,0.73248,0.21364000000000002,0.763,1.7952,0.5236000000000001,1.87
2020-12-20 07:00:00,2.66496,0.7772800000000001,2.776,0.62016,0.18088,0.646,2.0448,0.5964,2.13
2020-12-20 07:30:00,2.7408,0.7994,2.855,0.84,0.245,0.875,1.9008,0.5544,1.98
2020-12-20 08:00:00,2.75616,0.80388,2.871,1.40256,0.40908000000000005,1.461,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-12-20 08:30:00,2.87616,0.8388800000000001,2.996,1.46496,0.42728000000000005,1.526,1.4112,0.4116,1.47
2020-12-20 09:00:00,3.10752,0.90636,3.237,1.33152,0.38836000000000004,1.387,1.776,0.518,1.85
2020-12-20 09:30:00,3.2352,0.9436,3.37,1.5648,0.45640000000000003,1.63,1.6703999999999999,0.4872,1.74
2020-12-20 10:00:00,3.08832,0.9007600000000001,3.217,2.03232,0.5927600000000001,2.117,1.056,0.308,1.1
2020-12-20 10:30:00,2.93664,0.8565200000000001,3.059,1.7750400000000002,0.5177200000000001,1.849,1.1616,0.3388,1.21
2020-12-20 11:00:00,2.89248,0.8436400000000001,3.013,1.82688,0.5328400000000001,1.903,1.0656,0.3108,1.11
2020-12-20 11:30:00,2.88288,0.84084,3.003,1.95168,0.5692400000000001,2.033,0.9312,0.2716,0.97
2020-12-20 12:00:00,2.97216,0.8668800000000001,3.096,2.45376,0.7156800000000001,2.556,0.5184,0.1512,0.54
2020-12-20 12:30:00,3.07968,0.89824,3.208,1.63968,0.47824000000000005,1.708,1.44,0.42,1.5
2020-12-20 13:00:00,3.18816,0.92988,3.321,1.16256,0.33908000000000005,1.211,2.0256,0.5908,2.11
2020-12-20 13:30:00,3.37824,0.9853200000000001,3.519,1.23744,0.36092,1.289,2.1408,0.6244000000000001,2.23
2020-12-20 14:00:00,3.3744,0.9842000000000001,3.515,1.4928,0.4354,1.5550000000000002,1.8816000000000002,0.5488000000000001,1.96
2020-12-20 14:30:00,3.3024,0.9632000000000001,3.44,1.4016,0.4088,1.46,1.9008,0.5544,1.98
2020-12-20 15:00:00,3.42912,1.00016,3.572,0.75072,0.21896000000000002,0.782,2.6784,0.7812,2.79
2020-12-20 15:30:00,3.56256,1.03908,3.711,1.20096,0.35028000000000004,1.251,2.3616,0.6888000000000001,2.46
2020-12-20 16:00:00,3.75264,1.09452,3.909,0.9398400000000001,0.27412000000000003,0.979,2.8128,0.8204,2.93
2020-12-20 16:30:00,4.02624,1.17432,4.194,1.23264,0.35952,1.284,2.7936,0.8148000000000001,2.91
2020-12-20 17:00:00,4.2192,1.2306,4.395,0.7536,0.21980000000000002,0.785,3.4656000000000002,1.0108,3.61
2020-12-20 17:30:00,4.48224,1.30732,4.6690000000000005,0.66144,0.19292,0.6890000000000001,3.8208,1.1144,3.98
2020-12-20 18:00:00,4.42464,1.29052,4.609,0.5942400000000001,0.17332,0.619,3.8304,1.1172,3.99
2020-12-20 18:30:00,4.1856,1.2208,4.36,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.3888,0.9884000000000001,3.5300000000000002
2020-12-20 19:00:00,4.00416,1.16788,4.171,1.05696,0.30828,1.101,2.9472,0.8596,3.07
2020-12-20 19:30:00,3.73248,1.08864,3.888,1.16928,0.34104,1.218,2.5632,0.7476,2.67
2020-12-20 20:00:00,3.52416,1.02788,3.6710000000000003,1.43136,0.41748,1.491,2.0928,0.6104,2.18
2020-12-20 20:30:00,3.5606400000000002,1.03852,3.709,1.4486400000000001,0.42252000000000006,1.509,2.112,0.616,2.2
2020-12-20 21:00:00,3.3792,0.9856,3.52,1.4592,0.42560000000000003,1.52,1.92,0.56,2.0
2020-12-20 21:30:00,3.24864,0.94752,3.384,1.36704,0.39872,1.424,1.8816000000000002,0.5488000000000001,1.96
2020-12-20 22:00:00,3.01344,0.87892,3.1390000000000002,1.29504,0.37772000000000006,1.349,1.7184,0.5012,1.79
2020-12-20 22:30:00,2.69856,0.7870800000000001,2.811,1.19136,0.34748,1.241,1.5072,0.43960000000000005,1.57
2020-12-20 23:00:00,2.5171200000000002,0.73416,2.622,0.8947200000000001,0.26096,0.932,1.6224,0.4732,1.69
2020-12-20 23:30:00,2.46144,0.7179200000000001,2.564,0.45504000000000006,0.13272,0.47400000000000003,2.0064,0.5852,2.09
2020-12-21 00:00:00,2.3136,0.6748000000000001,2.41,0.44160000000000005,0.1288,0.46,1.8719999999999999,0.546,1.9500000000000002
2020-12-21 00:30:00,2.496,0.728,2.6,0.3936,0.1148,0.41000000000000003,2.1024,0.6132000000000001,2.19
2020-12-21 01:00:00,2.90016,0.8458800000000001,3.021,0.35616000000000003,0.10388000000000001,0.371,2.544,0.742,2.65
2020-12-21 01:30:00,2.8972800000000003,0.8450400000000001,3.018,0.42048,0.12264000000000001,0.438,2.4768,0.7224,2.58
2020-12-21 02:00:00,2.89536,0.8444800000000001,3.016,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.496,0.728,2.6
2020-12-21 02:30:00,2.96352,0.86436,3.087,0.46752000000000005,0.13636,0.487,2.496,0.728,2.6
2020-12-21 03:00:00,2.75616,0.80388,2.871,0.59616,0.17388,0.621,2.16,0.63,2.25
2020-12-21 03:30:00,2.6832000000000003,0.7826000000000001,2.795,0.5232,0.1526,0.545,2.16,0.63,2.25
2020-12-21 04:00:00,2.5152,0.7336,2.62,0.6432,0.18760000000000002,0.67,1.8719999999999999,0.546,1.9500000000000002
2020-12-21 04:30:00,2.56704,0.74872,2.674,0.49344000000000005,0.14392000000000002,0.514,2.0736,0.6048,2.16
2020-12-21 05:00:00,2.53056,0.7380800000000001,2.636,0.48576,0.14168,0.506,2.0448,0.5964,2.13
2020-12-21 05:30:00,2.55936,0.74648,2.666,0.46656000000000003,0.13608,0.486,2.0928,0.6104,2.18
2020-12-21 06:00:00,2.76576,0.8066800000000001,2.8810000000000002,0.46176000000000006,0.13468000000000002,0.481,2.304,0.672,2.4
2020-12-21 06:30:00,2.97024,0.8663200000000001,3.094,0.50304,0.14672000000000002,0.524,2.4672,0.7196,2.5700000000000003
2020-12-21 07:00:00,3.23328,0.9430400000000001,3.368,0.52608,0.15344000000000002,0.548,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-21 07:30:00,3.55296,1.03628,3.701,0.47136000000000006,0.13748000000000002,0.491,3.0816,0.8988,3.21
2020-12-21 08:00:00,3.67296,1.07128,3.826,0.49536,0.14448000000000003,0.516,3.1776,0.9268000000000001,3.31
2020-12-21 08:30:00,3.71712,1.08416,3.872,0.55872,0.16296000000000002,0.582,3.1584,0.9212,3.29
2020-12-21 09:00:00,3.72576,1.08668,3.8810000000000002,0.6249600000000001,0.18228000000000003,0.651,3.1008,0.9044000000000001,3.23
2020-12-21 09:30:00,3.74496,1.09228,3.901,0.70176,0.20468000000000003,0.731,3.0432,0.8876000000000001,3.17
2020-12-21 10:00:00,3.7008,1.0794,3.855,0.7728,0.22540000000000002,0.805,2.928,0.854,3.05
2020-12-21 10:30:00,3.7584,1.0962,3.915,0.8592000000000001,0.2506,0.895,2.8992,0.8456,3.02
2020-12-21 11:00:00,3.64608,1.06344,3.798,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.7456,0.8008000000000001,2.86
2020-12-21 11:30:00,3.7276800000000003,1.08724,3.883,0.7900800000000001,0.23044,0.8230000000000001,2.9376,0.8568,3.06
2020-12-21 12:00:00,3.79584,1.10712,3.954,0.9734400000000001,0.28392,1.014,2.8224,0.8232,2.94
2020-12-21 12:30:00,3.9398400000000002,1.14912,4.104,0.78144,0.22792,0.8140000000000001,3.1584,0.9212,3.29
2020-12-21 13:00:00,4.06848,1.1866400000000001,4.238,0.6796800000000001,0.19824000000000003,0.708,3.3888,0.9884000000000001,3.5300000000000002
2020-12-21 13:30:00,4.10208,1.19644,4.273,0.58848,0.17164000000000001,0.613,3.5136000000000003,1.0248,3.66
2020-12-21 14:00:00,4.07424,1.18832,4.244,0.6086400000000001,0.17752,0.634,3.4656000000000002,1.0108,3.61
2020-12-21 14:30:00,3.91296,1.14128,4.076,0.6105600000000001,0.17808000000000002,0.636,3.3024,0.9632000000000001,3.44
2020-12-21 15:00:00,3.74496,1.09228,3.901,0.61536,0.17948000000000003,0.641,3.1296,0.9128000000000001,3.26
2020-12-21 15:30:00,3.56928,1.04104,3.718,0.7468800000000001,0.21784,0.778,2.8224,0.8232,2.94
2020-12-21 16:00:00,3.81504,1.11272,3.974,0.61824,0.18032,0.644,3.1968,0.9324,3.33
2020-12-21 16:30:00,3.96192,1.15556,4.127,0.66912,0.19516000000000003,0.6970000000000001,3.2928,0.9604,3.43
2020-12-21 17:00:00,4.18176,1.21968,4.356,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.3984,0.9912000000000001,3.54
2020-12-21 17:30:00,4.27776,1.24768,4.456,0.65856,0.19208000000000003,0.686,3.6192,1.0556,3.77
2020-12-21 18:00:00,4.16544,1.21492,4.339,0.73824,0.21532,0.769,3.4272,0.9996,3.5700000000000003
2020-12-21 18:30:00,4.00032,1.16676,4.167,0.8131200000000001,0.23716,0.847,3.1872,0.9296000000000001,3.32
2020-12-21 19:00:00,3.81984,1.11412,3.979,0.60384,0.17612000000000003,0.629,3.216,0.9380000000000001,3.35
2020-12-21 19:30:00,3.71328,1.08304,3.868,0.6604800000000001,0.19264,0.6880000000000001,3.0528,0.8904000000000001,3.18
2020-12-21 20:00:00,3.5366400000000002,1.03152,3.684,0.49344000000000005,0.14392000000000002,0.514,3.0432,0.8876000000000001,3.17
2020-12-21 20:30:00,3.552,1.036,3.7,0.5664,0.1652,0.59,2.9856,0.8708,3.11
2020-12-21 21:00:00,3.3168,0.9674,3.455,0.6576000000000001,0.1918,0.685,2.6592000000000002,0.7756000000000001,2.77
2020-12-21 21:30:00,3.24096,0.9452800000000001,3.376,0.5241600000000001,0.15288000000000002,0.546,2.7168,0.7924,2.83
2020-12-21 22:00:00,2.96352,0.86436,3.087,0.58272,0.16996000000000003,0.607,2.3808,0.6944,2.48
2020-12-21 22:30:00,2.69184,0.78512,2.8040000000000003,0.47424000000000005,0.13832,0.494,2.2176,0.6468,2.31
2020-12-21 23:00:00,2.45472,0.71596,2.557,0.49632000000000004,0.14476,0.517,1.9584000000000001,0.5712,2.04
2020-12-21 23:30:00,2.31936,0.6764800000000001,2.416,0.42816000000000004,0.12488,0.446,1.8912,0.5516,1.97
2020-12-22 00:00:00,2.15616,0.6288800000000001,2.246,0.46656000000000003,0.13608,0.486,1.6896,0.4928,1.76
2020-12-22 00:30:00,2.35008,0.68544,2.448,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.8048000000000002,0.5264,1.88
2020-12-22 01:00:00,2.53632,0.7397600000000001,2.642,1.25952,0.36736,1.312,1.2768,0.3724,1.33
2020-12-22 01:30:00,2.73888,0.7988400000000001,2.8529999999999998,0.73248,0.21364000000000002,0.763,2.0064,0.5852,2.09
2020-12-22 02:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.6000000000000001,0.17500000000000002,0.625,2.1312,0.6216,2.22
2020-12-22 02:30:00,2.6256,0.7658,2.735,0.648,0.189,0.675,1.9776,0.5768,2.06
2020-12-22 03:00:00,2.64576,0.77168,2.7560000000000002,0.51456,0.15008000000000002,0.536,2.1312,0.6216,2.22
2020-12-22 03:30:00,2.592,0.756,2.7,0.49920000000000003,0.1456,0.52,2.0928,0.6104,2.18
2020-12-22 04:00:00,2.35968,0.6882400000000001,2.458,0.5644800000000001,0.16464,0.588,1.7952,0.5236000000000001,1.87
2020-12-22 04:30:00,2.3923200000000002,0.69776,2.492,0.58752,0.17136,0.612,1.8048000000000002,0.5264,1.88
2020-12-22 05:00:00,2.4345600000000003,0.71008,2.536,0.53376,0.15568,0.556,1.9008,0.5544,1.98
2020-12-22 05:30:00,2.57568,0.75124,2.683,0.49248000000000003,0.14364000000000002,0.513,2.0832,0.6076,2.17
2020-12-22 06:00:00,2.8137600000000003,0.8206800000000001,2.931,0.40416,0.11788000000000001,0.421,2.4096,0.7028,2.51
2020-12-22 06:30:00,2.8896,0.8428,3.01,0.48,0.14,0.5,2.4096,0.7028,2.51
2020-12-22 07:00:00,3.25728,0.9500400000000001,3.393,0.47328000000000003,0.13804000000000002,0.493,2.784,0.812,2.9
2020-12-22 07:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.43776000000000004,0.12768000000000002,0.456,3.2064,0.9352,3.34
2020-12-22 08:00:00,3.7862400000000003,1.10432,3.944,0.42624,0.12432000000000001,0.444,3.36,0.98,3.5
2020-12-22 08:30:00,4.01664,1.1715200000000001,4.184,0.41664,0.12152,0.434,3.6,1.05,3.75
2020-12-22 09:00:00,4.0992,1.1956,4.27,0.47040000000000004,0.13720000000000002,0.49,3.6288,1.0584,3.7800000000000002
2020-12-22 09:30:00,4.01184,1.17012,4.179,0.6902400000000001,0.20132000000000003,0.719,3.3216,0.9688,3.46
2020-12-22 10:00:00,3.87552,1.13036,4.037,1.25472,0.36596,1.307,2.6208,0.7644000000000001,2.73
2020-12-22 10:30:00,3.87072,1.12896,4.032,1.31712,0.38416000000000006,1.3719999999999999,2.5536,0.7448,2.66
2020-12-22 11:00:00,3.93216,1.14688,4.096,1.55136,0.45248000000000005,1.616,2.3808,0.6944,2.48
2020-12-22 11:30:00,3.84384,1.12112,4.004,1.36704,0.39872,1.424,2.4768,0.7224,2.58
2020-12-22 12:00:00,4.02336,1.17348,4.191,0.9897600000000001,0.28868000000000005,1.031,3.0336,0.8848,3.16
2020-12-22 12:30:00,4.18176,1.21968,4.356,0.91776,0.26768000000000003,0.9560000000000001,3.2640000000000002,0.9520000000000001,3.4
2020-12-22 13:00:00,4.14624,1.20932,4.319,0.8726400000000001,0.25452,0.909,3.2736,0.9548000000000001,3.41
2020-12-22 13:30:00,4.33824,1.26532,4.519,0.76704,0.22372000000000003,0.799,3.5712,1.0416,3.7199999999999998
2020-12-22 14:00:00,4.2633600000000005,1.24348,4.441,0.6825600000000001,0.19908,0.711,3.5808,1.0444,3.73
2020-12-22 14:30:00,4.33728,1.26504,4.518,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.792,1.106,3.95
2020-12-22 15:00:00,4.30848,1.25664,4.4879999999999995,0.46848000000000006,0.13664,0.488,3.84,1.12,4.0
2020-12-22 15:30:00,4.2096,1.2278,4.385,0.456,0.133,0.47500000000000003,3.7536,1.0948,3.91
2020-12-22 16:00:00,4.22688,1.23284,4.4030000000000005,0.36768,0.10724,0.383,3.8592,1.1256,4.02
2020-12-22 16:30:00,4.55904,1.32972,4.749,0.38304000000000005,0.11172000000000001,0.399,4.176,1.218,4.35
2020-12-22 17:00:00,4.81152,1.4033600000000002,5.012,0.39552000000000004,0.11536,0.41200000000000003,4.416,1.288,4.6
2020-12-22 17:30:00,4.869120000000001,1.42016,5.072,0.39552000000000004,0.11536,0.41200000000000003,4.4736,1.3048,4.66
2020-12-22 18:00:00,4.75392,1.38656,4.952,0.39552000000000004,0.11536,0.41200000000000003,4.3584,1.2711999999999999,4.54
2020-12-22 18:30:00,4.63392,1.35156,4.827,0.39072,0.11396,0.40700000000000003,4.2432,1.2376,4.42
2020-12-22 19:00:00,4.48992,1.30956,4.677,0.39072,0.11396,0.40700000000000003,4.0992,1.1956,4.27
2020-12-22 19:30:00,4.24608,1.23844,4.423,0.39648000000000005,0.11564,0.41300000000000003,3.8496,1.1228,4.01
2020-12-22 20:00:00,4.08288,1.1908400000000001,4.253,0.39648000000000005,0.11564,0.41300000000000003,3.6864,1.0752,3.84
2020-12-22 20:30:00,4.14048,1.20764,4.313,0.39648000000000005,0.11564,0.41300000000000003,3.7439999999999998,1.092,3.9
2020-12-22 21:00:00,3.94944,1.15192,4.114,0.39744,0.11592000000000001,0.41400000000000003,3.552,1.036,3.7
2020-12-22 21:30:00,3.6528,1.0654,3.805,0.4272,0.1246,0.445,3.2256,0.9408000000000001,3.36
2020-12-22 22:00:00,3.24768,0.9472400000000001,3.383,0.46368000000000004,0.13524,0.483,2.784,0.812,2.9
2020-12-22 22:30:00,3.14976,0.91868,3.281,0.35616000000000003,0.10388000000000001,0.371,2.7936,0.8148000000000001,2.91
2020-12-22 23:00:00,2.87904,0.83972,2.999,0.35424000000000005,0.10332000000000001,0.369,2.5248,0.7364,2.63
2020-12-22 23:30:00,2.61408,0.7624400000000001,2.723,0.37728,0.11004000000000001,0.393,2.2368,0.6524,2.33
2020-12-23 00:00:00,2.42592,0.7075600000000001,2.527,0.40032,0.11676,0.417,2.0256,0.5908,2.11
2020-12-23 00:30:00,2.6928,0.7854,2.805,0.4176,0.1218,0.435,2.2752,0.6636000000000001,2.37
2020-12-23 01:00:00,2.88,0.84,3.0,0.5952000000000001,0.1736,0.62,2.2848,0.6664,2.38
2020-12-23 01:30:00,2.9472,0.8596,3.07,0.528,0.154,0.55,2.4192,0.7056,2.52
2020-12-23 02:00:00,2.97792,0.8685600000000001,3.102,0.50112,0.14616,0.522,2.4768,0.7224,2.58
2020-12-23 02:30:00,2.95296,0.86128,3.076,0.47616,0.13888,0.496,2.4768,0.7224,2.58
2020-12-23 03:00:00,2.8972800000000003,0.8450400000000001,3.018,0.50688,0.14784,0.528,2.3904,0.6972,2.49
2020-12-23 03:30:00,2.77248,0.80864,2.888,0.50688,0.14784,0.528,2.2656,0.6608,2.36
2020-12-23 04:00:00,2.65056,0.7730800000000001,2.761,0.51936,0.15148,0.541,2.1312,0.6216,2.22
2020-12-23 04:30:00,2.65632,0.7747600000000001,2.767,0.47712000000000004,0.13916,0.497,2.1792,0.6356,2.27
2020-12-23 05:00:00,2.68704,0.7837200000000001,2.799,0.42144000000000004,0.12292000000000002,0.439,2.2656,0.6608,2.36
2020-12-23 05:30:00,2.82048,0.82264,2.938,0.42048,0.12264000000000001,0.438,2.4,0.7000000000000001,2.5
2020-12-23 06:00:00,2.9452800000000003,0.85904,3.068,0.43968,0.12824000000000002,0.458,2.5056000000000003,0.7308,2.61
2020-12-23 06:30:00,3.10944,0.9069200000000001,3.239,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-12-23 07:00:00,3.3168,0.9674,3.455,0.456,0.133,0.47500000000000003,2.8608000000000002,0.8344,2.98
2020-12-23 07:30:00,3.60576,1.05168,3.7560000000000002,0.43776000000000004,0.12768000000000002,0.456,3.168,0.924,3.3
2020-12-23 08:00:00,3.58752,1.04636,3.737,0.42912000000000006,0.12516000000000002,0.447,3.1584,0.9212,3.29
2020-12-23 08:30:00,3.77088,1.09984,3.928,0.47808000000000006,0.13944,0.498,3.2928,0.9604,3.43
2020-12-23 09:00:00,3.9455999999999998,1.1508,4.11,0.45120000000000005,0.1316,0.47000000000000003,3.4944,1.0192,3.64
2020-12-23 09:30:00,3.73536,1.08948,3.891,0.7497600000000001,0.21868,0.781,2.9856,0.8708,3.11
2020-12-23 10:00:00,3.71136,1.08248,3.866,0.7833600000000001,0.22848000000000002,0.8160000000000001,2.928,0.854,3.05
2020-12-23 10:30:00,3.74784,1.09312,3.904,0.6950400000000001,0.20272,0.724,3.0528,0.8904000000000001,3.18
2020-12-23 11:00:00,3.75168,1.09424,3.908,0.79488,0.23184000000000002,0.8280000000000001,2.9568000000000003,0.8624,3.08
2020-12-23 11:30:00,3.6441600000000003,1.06288,3.7960000000000003,1.02336,0.29848,1.066,2.6208,0.7644000000000001,2.73
2020-12-23 12:00:00,3.67392,1.07156,3.827,1.17792,0.34356000000000003,1.227,2.496,0.728,2.6
2020-12-23 12:30:00,3.6624,1.0682,3.815,0.9936,0.2898,1.035,2.6688,0.7784000000000001,2.7800000000000002
2020-12-23 13:00:00,3.74496,1.09228,3.901,0.90336,0.26348000000000005,0.9410000000000001,2.8416,0.8288000000000001,2.96
2020-12-23 13:30:00,3.92352,1.14436,4.087,1.08192,0.31556,1.127,2.8416,0.8288000000000001,2.96
2020-12-23 14:00:00,3.89952,1.13736,4.062,1.23072,0.35896000000000006,1.282,2.6688,0.7784000000000001,2.7800000000000002
2020-12-23 14:30:00,3.84672,1.12196,4.007,1.45632,0.42476,1.517,2.3904,0.6972,2.49
2020-12-23 15:00:00,3.80256,1.10908,3.961,1.51776,0.44268,1.581,2.2848,0.6664,2.38
2020-12-23 15:30:00,3.95712,1.15416,4.122,1.49952,0.43736,1.562,2.4576000000000002,0.7168,2.56
2020-12-23 16:00:00,4.05024,1.18132,4.219,1.55424,0.45332000000000006,1.619,2.496,0.728,2.6
2020-12-23 16:30:00,4.20096,1.22528,4.376,1.57056,0.45808000000000004,1.6360000000000001,2.6304,0.7672,2.74
2020-12-23 17:00:00,4.34976,1.26868,4.531,1.59456,0.46508000000000005,1.661,2.7552,0.8036000000000001,2.87
2020-12-23 17:30:00,4.42656,1.29108,4.611,1.61376,0.47068000000000004,1.681,2.8128,0.8204,2.93
2020-12-23 18:00:00,4.36032,1.27176,4.542,1.65312,0.48216000000000003,1.722,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-23 18:30:00,4.28832,1.25076,4.467,1.6867200000000002,0.49196000000000006,1.7570000000000001,2.6016,0.7588,2.71
2020-12-23 19:00:00,3.98112,1.16116,4.147,1.6867200000000002,0.49196000000000006,1.7570000000000001,2.2944,0.6692,2.39
2020-12-23 19:30:00,3.90816,1.13988,4.071,1.69056,0.49308,1.7610000000000001,2.2176,0.6468,2.31
2020-12-23 20:00:00,3.80736,1.11048,3.966,1.70496,0.49728000000000006,1.776,2.1024,0.6132000000000001,2.19
2020-12-23 20:30:00,3.77952,1.10236,3.9370000000000003,1.70592,0.49756000000000006,1.7770000000000001,2.0736,0.6048,2.16
2020-12-23 21:00:00,3.55392,1.03656,3.702,1.48032,0.43176000000000003,1.542,2.0736,0.6048,2.16
2020-12-23 21:30:00,3.39264,0.9895200000000001,3.534,1.19424,0.34832,1.244,2.1984,0.6412,2.29
2020-12-23 22:00:00,3.18048,0.9276400000000001,3.313,1.60608,0.46844,1.673,1.5744,0.4592,1.6400000000000001
2020-12-23 22:30:00,2.8310400000000002,0.8257200000000001,2.949,1.64064,0.47852000000000006,1.709,1.1904,0.3472,1.24
2020-12-23 23:00:00,2.58528,0.75404,2.693,1.6348799999999999,0.47684000000000004,1.703,0.9504,0.2772,0.99
2020-12-23 23:30:00,2.4192,0.7056,2.52,1.6416,0.4788,1.71,0.7776000000000001,0.2268,0.81
2020-12-24 00:00:00,2.37984,0.6941200000000001,2.479,1.67904,0.48972000000000004,1.749,0.7008,0.2044,0.73
2020-12-24 00:30:00,2.51328,0.73304,2.618,1.70688,0.49784000000000006,1.778,0.8064,0.23520000000000002,0.84
2020-12-24 01:00:00,2.77056,0.80808,2.886,1.6569600000000002,0.48328000000000004,1.726,1.1136,0.32480000000000003,1.16
2020-12-24 01:30:00,2.90784,0.8481200000000001,3.029,1.70784,0.49812000000000006,1.779,1.2,0.35000000000000003,1.25
2020-12-24 02:00:00,2.85408,0.8324400000000001,2.973,1.71168,0.49924,1.783,1.1424,0.3332,1.19
2020-12-24 02:30:00,2.83584,0.8271200000000001,2.954,1.71264,0.49952,1.784,1.1232,0.3276,1.17
2020-12-24 03:00:00,2.8224,0.8232,2.94,1.6416,0.4788,1.71,1.1808,0.34440000000000004,1.23
2020-12-24 03:30:00,2.8032,0.8176,2.92,1.6608,0.4844,1.73,1.1424,0.3332,1.19
2020-12-24 04:00:00,2.66784,0.77812,2.779,1.49664,0.43652,1.5590000000000002,1.1712,0.3416,1.22
2020-12-24 04:30:00,2.67744,0.7809200000000001,2.789,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.9792000000000001,0.2856,1.02
2020-12-24 05:00:00,2.664,0.777,2.775,1.6464,0.4802,1.7149999999999999,1.0176,0.2968,1.06
2020-12-24 05:30:00,2.6956800000000003,0.78624,2.808,1.67808,0.48944000000000004,1.748,1.0176,0.2968,1.06
2020-12-24 06:00:00,2.82144,0.8229200000000001,2.939,1.42944,0.41692,1.4889999999999999,1.392,0.406,1.45
2020-12-24 06:30:00,2.92224,0.8523200000000001,3.044,1.32864,0.38752000000000003,1.384,1.5936,0.46480000000000005,1.6600000000000001
2020-12-24 07:00:00,3.13056,0.9130800000000001,3.261,0.9129600000000001,0.26628,0.9510000000000001,2.2176,0.6468,2.31
2020-12-24 07:30:00,3.39168,0.9892400000000001,3.533,0.8284800000000001,0.24164000000000002,0.863,2.5632,0.7476,2.67
2020-12-24 08:00:00,3.36288,0.98084,3.503,1.05888,0.30884,1.103,2.304,0.672,2.4
2020-12-24 08:30:00,3.46848,1.01164,3.613,1.22208,0.35644000000000003,1.2730000000000001,2.2464,0.6552,2.34
2020-12-24 09:00:00,3.60576,1.05168,3.7560000000000002,1.06176,0.30968,1.106,2.544,0.742,2.65
2020-12-24 09:30:00,3.6432,1.0626,3.795,1.0896,0.3178,1.135,2.5536,0.7448,2.66
2020-12-24 10:00:00,3.73152,1.08836,3.887,1.30272,0.37996,1.357,2.4288,0.7084,2.5300000000000002
2020-12-24 10:30:00,3.65856,1.06708,3.811,1.48896,0.43428000000000005,1.5510000000000002,2.1696,0.6328,2.26
2020-12-24 11:00:00,3.5011200000000002,1.02116,3.6470000000000002,1.8883200000000002,0.55076,1.967,1.6128,0.47040000000000004,1.6800000000000002
2020-12-24 11:30:00,3.37728,0.98504,3.518,2.77248,0.80864,2.888,0.6048,0.1764,0.63
2020-12-24 12:00:00,3.42336,0.99848,3.566,2.49216,0.7268800000000001,2.596,0.9312,0.2716,0.97
2020-12-24 12:30:00,3.7968,1.1074,3.955,1.4448,0.4214,1.505,2.352,0.686,2.45
2020-12-24 13:00:00,3.54432,1.03376,3.692,2.65152,0.77336,2.762,0.8928,0.2604,0.93
2020-12-24 13:30:00,3.61152,1.05336,3.762,1.8931200000000001,0.5521600000000001,1.972,1.7184,0.5012,1.79
2020-12-24 14:00:00,3.68928,1.07604,3.843,2.19168,0.63924,2.283,1.4976,0.4368,1.56
2020-12-24 14:30:00,3.6326400000000003,1.05952,3.784,1.93344,0.5639200000000001,2.014,1.6992,0.49560000000000004,1.77
2020-12-24 15:00:00,3.6864,1.0752,3.84,1.584,0.462,1.65,2.1024,0.6132000000000001,2.19
2020-12-24 15:30:00,3.81408,1.11244,3.973,1.43328,0.41804,1.4929999999999999,2.3808,0.6944,2.48
2020-12-24 16:00:00,3.93024,1.14632,4.094,1.20384,0.35112000000000004,1.254,2.7264,0.7952,2.84
2020-12-24 16:30:00,4.27776,1.24768,4.456,1.23456,0.36008,1.286,3.0432,0.8876000000000001,3.17
2020-12-24 17:00:00,4.58112,1.33616,4.772,1.25952,0.36736,1.312,3.3216,0.9688,3.46
2020-12-24 17:30:00,4.66272,1.35996,4.857,1.3123200000000002,0.38276000000000004,1.367,3.3504,0.9772000000000001,3.49
2020-12-24 18:00:00,4.53792,1.32356,4.727,1.69632,0.49476000000000003,1.767,2.8416,0.8288000000000001,2.96
2020-12-24 18:30:00,4.50816,1.31488,4.696,1.70496,0.49728000000000006,1.776,2.8032,0.8176,2.92
2020-12-24 19:00:00,4.31232,1.25776,4.492,1.71072,0.49896,1.782,2.6016,0.7588,2.71
2020-12-24 19:30:00,4.10784,1.19812,4.279,1.63104,0.47572000000000003,1.699,2.4768,0.7224,2.58
2020-12-24 20:00:00,3.91392,1.1415600000000001,4.077,1.57152,0.45836000000000005,1.637,2.3424,0.6832,2.44
2020-12-24 20:30:00,3.94368,1.15024,4.108,1.6204800000000001,0.47264000000000006,1.6880000000000002,2.3232,0.6776,2.42
2020-12-24 21:00:00,3.82848,1.11664,3.988,1.51488,0.44184,1.5779999999999998,2.3136,0.6748000000000001,2.41
2020-12-24 21:30:00,3.66432,1.06876,3.817,1.57152,0.45836000000000005,1.637,2.0928,0.6104,2.18
2020-12-24 22:00:00,3.40896,0.99428,3.551,1.56576,0.45668000000000003,1.631,1.8432,0.5376000000000001,1.92
2020-12-24 22:30:00,3.0576,0.8918,3.185,1.5312000000000001,0.4466,1.595,1.5264,0.44520000000000004,1.5899999999999999
2020-12-24 23:00:00,2.88384,0.8411200000000001,3.004,1.28064,0.37352,1.334,1.6032000000000002,0.4676,1.67
2020-12-24 23:30:00,2.61024,0.7613200000000001,2.719,1.48704,0.43372000000000005,1.549,1.1232,0.3276,1.17
2020-12-25 00:00:00,2.54688,0.7428400000000001,2.653,1.40448,0.40964000000000006,1.463,1.1424,0.3332,1.19
2020-12-25 00:30:00,2.68704,0.7837200000000001,2.799,1.06464,0.31052,1.109,1.6224,0.4732,1.69
2020-12-25 01:00:00,2.96256,0.8640800000000001,3.086,1.26336,0.36848000000000003,1.316,1.6992,0.49560000000000004,1.77
2020-12-25 01:30:00,3.08448,0.8996400000000001,3.213,1.28928,0.37604000000000004,1.343,1.7952,0.5236000000000001,1.87
2020-12-25 02:00:00,3.02784,0.8831200000000001,3.154,1.24224,0.36232000000000003,1.294,1.7856,0.5208,1.8599999999999999
2020-12-25 02:30:00,3.00096,0.8752800000000001,3.126,1.37856,0.40208000000000005,1.436,1.6224,0.4732,1.69
2020-12-25 03:00:00,2.9923200000000003,0.8727600000000001,3.117,1.27392,0.37156000000000006,1.327,1.7184,0.5012,1.79
2020-12-25 03:30:00,2.9913600000000002,0.87248,3.116,1.2825600000000001,0.37408,1.336,1.7088,0.4984,1.78
2020-12-25 04:00:00,2.8617600000000003,0.8346800000000001,2.981,1.36416,0.39788,1.421,1.4976,0.4368,1.56
2020-12-25 04:30:00,2.80896,0.8192800000000001,2.926,1.16736,0.34048,1.216,1.6416,0.4788,1.71
2020-12-25 05:00:00,2.8252800000000002,0.8240400000000001,2.943,0.89568,0.26124,0.933,1.9296000000000002,0.5628000000000001,2.01
2020-12-25 05:30:00,2.81952,0.8223600000000001,2.9370000000000003,1.07232,0.31276000000000004,1.117,1.7472,0.5096,1.82
2020-12-25 06:00:00,2.93856,0.8570800000000001,3.061,1.16256,0.33908000000000005,1.211,1.776,0.518,1.85
2020-12-25 06:30:00,3.12384,0.91112,3.254,1.02144,0.29792,1.064,2.1024,0.6132000000000001,2.19
2020-12-25 07:00:00,3.216,0.9380000000000001,3.35,0.9408000000000001,0.27440000000000003,0.98,2.2752,0.6636000000000001,2.37
2020-12-25 07:30:00,3.432,1.001,3.575,1.0032,0.2926,1.045,2.4288,0.7084,2.5300000000000002
2020-12-25 08:00:00,3.52704,1.02872,3.674,0.8390400000000001,0.24472000000000002,0.874,2.688,0.784,2.8
2020-12-25 08:30:00,3.6432,1.0626,3.795,0.792,0.231,0.8250000000000001,2.8512,0.8316,2.9699999999999998
2020-12-25 09:00:00,3.7439999999999998,1.092,3.9,1.0368,0.3024,1.08,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-25 09:30:00,3.81696,1.11328,3.976,1.37856,0.40208000000000005,1.436,2.4384,0.7112,2.54
2020-12-25 10:00:00,3.93312,1.14716,4.097,1.55232,0.45276000000000005,1.617,2.3808,0.6944,2.48
2020-12-25 10:30:00,3.80928,1.11104,3.968,1.72608,0.50344,1.798,2.0832,0.6076,2.17
2020-12-25 11:00:00,3.9552,1.1536,4.12,1.6416,0.4788,1.71,2.3136,0.6748000000000001,2.41
2020-12-25 11:30:00,4.02624,1.17432,4.194,1.9238400000000002,0.5611200000000001,2.004,2.1024,0.6132000000000001,2.19
2020-12-25 12:00:00,4.06368,1.18524,4.233,2.01888,0.58884,2.103,2.0448,0.5964,2.13
2020-12-25 12:30:00,4.37088,1.27484,4.553,2.05728,0.60004,2.143,2.3136,0.6748000000000001,2.41
2020-12-25 13:00:00,4.4064,1.2852000000000001,4.59,2.064,0.602,2.15,2.3424,0.6832,2.44
2020-12-25 13:30:00,4.416,1.288,4.6,1.9008,0.5544,1.98,2.5152,0.7336,2.62
2020-12-25 14:00:00,4.2816,1.2488000000000001,4.46,1.6224,0.4732,1.69,2.6592000000000002,0.7756000000000001,2.77
2020-12-25 14:30:00,4.2,1.225,4.375,1.1664,0.3402,1.215,3.0336,0.8848,3.16
2020-12-25 15:00:00,4.06176,1.18468,4.231,0.9129600000000001,0.26628,0.9510000000000001,3.1488,0.9184,3.2800000000000002
2020-12-25 15:30:00,3.88704,1.13372,4.049,0.7478400000000001,0.21812,0.779,3.1392,0.9156000000000001,3.27
2020-12-25 16:00:00,3.9168000000000003,1.1424,4.08,0.624,0.182,0.65,3.2928,0.9604,3.43
2020-12-25 16:30:00,3.9398400000000002,1.14912,4.104,0.70464,0.20552,0.734,3.2352,0.9436,3.37
2020-12-25 17:00:00,3.8217600000000003,1.11468,3.981,0.8553600000000001,0.24948,0.891,2.9664,0.8652000000000001,3.09
2020-12-25 17:30:00,3.78528,1.10404,3.943,0.83808,0.24444000000000002,0.873,2.9472,0.8596,3.07
2020-12-25 18:00:00,3.7036800000000003,1.08024,3.858,0.8716800000000001,0.25424,0.908,2.832,0.8260000000000001,2.95
2020-12-25 18:30:00,3.64704,1.06372,3.799,0.8534400000000001,0.24892000000000003,0.889,2.7936,0.8148000000000001,2.91
2020-12-25 19:00:00,3.53376,1.03068,3.681,0.9897600000000001,0.28868000000000005,1.031,2.544,0.742,2.65
2020-12-25 19:30:00,3.47328,1.01304,3.618,0.8044800000000001,0.23464000000000002,0.838,2.6688,0.7784000000000001,2.7800000000000002
2020-12-25 20:00:00,3.38016,0.9858800000000001,3.521,0.8841600000000001,0.25788,0.921,2.496,0.728,2.6
2020-12-25 20:30:00,3.4128,0.9954000000000001,3.555,1.1952,0.3486,1.245,2.2176,0.6468,2.31
2020-12-25 21:00:00,3.39552,0.9903600000000001,3.537,1.04352,0.30436,1.087,2.352,0.686,2.45
2020-12-25 21:30:00,3.25056,0.94808,3.386,0.9753600000000001,0.28448,1.016,2.2752,0.6636000000000001,2.37
2020-12-25 22:00:00,3.06624,0.8943200000000001,3.194,0.7526400000000001,0.21952000000000002,0.784,2.3136,0.6748000000000001,2.41
2020-12-25 22:30:00,2.83488,0.82684,2.9530000000000003,0.83808,0.24444000000000002,0.873,1.9968,0.5824,2.08
2020-12-25 23:00:00,2.58528,0.75404,2.693,0.9052800000000001,0.26404,0.9430000000000001,1.6800000000000002,0.49,1.75
2020-12-25 23:30:00,2.4105600000000003,0.70308,2.511,0.8649600000000001,0.25228,0.901,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-26 00:00:00,2.30592,0.67256,2.402,1.18272,0.34496000000000004,1.232,1.1232,0.3276,1.17
2020-12-26 00:30:00,2.55744,0.74592,2.664,1.49184,0.43512000000000006,1.554,1.0656,0.3108,1.11
2020-12-26 01:00:00,2.7782400000000003,0.81032,2.894,1.24224,0.36232000000000003,1.294,1.536,0.448,1.6
2020-12-26 01:30:00,2.9232,0.8526,3.045,1.6656,0.4858,1.7349999999999999,1.2576,0.3668,1.31
2020-12-26 02:00:00,2.8502400000000003,0.8313200000000001,2.969,1.5734400000000002,0.45892000000000005,1.639,1.2768,0.3724,1.33
2020-12-26 02:30:00,2.8176,0.8218000000000001,2.935,1.4928,0.4354,1.5550000000000002,1.3248,0.3864,1.38
2020-12-26 03:00:00,2.82048,0.82264,2.938,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.2,0.35000000000000003,1.25
2020-12-26 03:30:00,2.7696,0.8078000000000001,2.885,1.6464,0.4802,1.7149999999999999,1.1232,0.3276,1.17
2020-12-26 04:00:00,2.65824,0.77532,2.769,1.35264,0.39452000000000004,1.409,1.3056,0.3808,1.3599999999999999
2020-12-26 04:30:00,2.64288,0.7708400000000001,2.753,1.27968,0.37324,1.333,1.3632,0.3976,1.42
2020-12-26 05:00:00,2.59008,0.7554400000000001,2.698,1.52448,0.44464000000000004,1.588,1.0656,0.3108,1.11
2020-12-26 05:30:00,2.5296000000000003,0.7378,2.635,1.464,0.427,1.525,1.0656,0.3108,1.11
2020-12-26 06:00:00,2.56704,0.74872,2.674,1.44384,0.42112000000000005,1.504,1.1232,0.3276,1.17
2020-12-26 06:30:00,2.6361600000000003,0.76888,2.746,1.30176,0.37968,1.3559999999999999,1.3344,0.38920000000000005,1.3900000000000001
2020-12-26 07:00:00,2.70432,0.78876,2.817,1.3123200000000002,0.38276000000000004,1.367,1.392,0.406,1.45
2020-12-26 07:30:00,2.78592,0.8125600000000001,2.902,1.44192,0.42056000000000004,1.502,1.344,0.392,1.4
2020-12-26 08:00:00,2.76096,0.8052800000000001,2.876,1.08096,0.31528,1.126,1.6800000000000002,0.49,1.75
2020-12-26 08:30:00,2.90112,0.84616,3.022,0.88512,0.25816,0.922,2.016,0.588,2.1
2020-12-26 09:00:00,2.95872,0.8629600000000001,3.082,1.30752,0.38136000000000003,1.362,1.6512,0.48160000000000003,1.72
2020-12-26 09:30:00,3.05856,0.8920800000000001,3.186,1.59936,0.46648000000000006,1.666,1.4592,0.42560000000000003,1.52
2020-12-26 10:00:00,3.20448,0.93464,3.338,1.61088,0.46984000000000004,1.678,1.5936,0.46480000000000005,1.6600000000000001
2020-12-26 10:30:00,3.2524800000000003,0.94864,3.388,1.81248,0.52864,1.888,1.44,0.42,1.5
2020-12-26 11:00:00,3.26688,0.9528400000000001,3.403,1.61568,0.47124000000000005,1.683,1.6512,0.48160000000000003,1.72
2020-12-26 11:30:00,3.31872,0.96796,3.457,1.5139200000000002,0.44156000000000006,1.577,1.8048000000000002,0.5264,1.88
2020-12-26 12:00:00,3.408,0.994,3.55,1.0272000000000001,0.29960000000000003,1.07,2.3808,0.6944,2.48
2020-12-26 12:30:00,3.3705600000000002,0.9830800000000001,3.511,1.22976,0.35868000000000005,1.2810000000000001,2.1408,0.6244000000000001,2.23
2020-12-26 13:00:00,3.3945600000000002,0.9900800000000001,3.536,1.34976,0.39368000000000003,1.4060000000000001,2.0448,0.5964,2.13
2020-12-26 13:30:00,3.55872,1.03796,3.707,1.77312,0.5171600000000001,1.847,1.7856,0.5208,1.8599999999999999
2020-12-26 14:00:00,3.58944,1.04692,3.739,1.87104,0.5457200000000001,1.949,1.7184,0.5012,1.79
2020-12-26 14:30:00,3.5856,1.0458,3.735,1.8288000000000002,0.5334,1.905,1.7568000000000001,0.5124000000000001,1.83
2020-12-26 15:00:00,3.48864,1.01752,3.634,1.78944,0.52192,1.8639999999999999,1.6992,0.49560000000000004,1.77
2020-12-26 15:30:00,3.48672,1.01696,3.632,1.72992,0.50456,1.802,1.7568000000000001,0.5124000000000001,1.83
2020-12-26 16:00:00,3.55968,1.03824,3.708,1.67808,0.48944000000000004,1.748,1.8816000000000002,0.5488000000000001,1.96
2020-12-26 16:30:00,3.68544,1.07492,3.839,1.70784,0.49812000000000006,1.779,1.9776,0.5768,2.06
2020-12-26 17:00:00,3.8208,1.1144,3.98,1.7088,0.4984,1.78,2.112,0.616,2.2
2020-12-26 17:30:00,3.9264,1.1452,4.09,1.6896,0.4928,1.76,2.2368,0.6524,2.33
2020-12-26 18:00:00,3.78432,1.10376,3.942,1.70112,0.49616000000000005,1.772,2.0832,0.6076,2.17
2020-12-26 18:30:00,3.71808,1.08444,3.873,1.71168,0.49924,1.783,2.0064,0.5852,2.09
2020-12-26 19:00:00,3.55584,1.03712,3.7039999999999997,1.71264,0.49952,1.784,1.8432,0.5376000000000001,1.92
2020-12-26 19:30:00,3.4608,1.0094,3.605,1.7136,0.4998,1.7850000000000001,1.7472,0.5096,1.82
2020-12-26 20:00:00,3.384,0.987,3.525,1.7136,0.4998,1.7850000000000001,1.6703999999999999,0.4872,1.74
2020-12-26 20:30:00,3.42048,0.9976400000000001,3.563,1.71168,0.49924,1.783,1.7088,0.4984,1.78
2020-12-26 21:00:00,3.23136,0.9424800000000001,3.366,1.71456,0.5000800000000001,1.786,1.5168,0.4424,1.58
2020-12-26 21:30:00,3.0768,0.8974000000000001,3.205,1.7136,0.4998,1.7850000000000001,1.3632,0.3976,1.42
2020-12-26 22:00:00,2.85504,0.83272,2.974,1.71264,0.49952,1.784,1.1424,0.3332,1.19
2020-12-26 22:30:00,2.6294399999999998,0.76692,2.739,1.71744,0.50092,1.7890000000000001,0.912,0.266,0.9500000000000001
2020-12-26 23:00:00,2.54688,0.7428400000000001,2.653,1.7212800000000001,0.50204,1.7930000000000001,0.8256,0.24080000000000001,0.86
2020-12-26 23:30:00,2.38176,0.6946800000000001,2.481,1.67136,0.48748,1.741,0.7104,0.20720000000000002,0.74
2020-12-27 00:00:00,2.32704,0.6787200000000001,2.424,1.65504,0.48272000000000004,1.724,0.672,0.196,0.7000000000000001
2020-12-27 00:30:00,2.49024,0.7263200000000001,2.594,1.69344,0.49392,1.764,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-12-27 01:00:00,2.74656,0.80108,2.8609999999999998,1.68096,0.49028000000000005,1.751,1.0656,0.3108,1.11
2020-12-27 01:30:00,2.88288,0.84084,3.003,1.66368,0.48524000000000006,1.733,1.2192,0.3556,1.27
2020-12-27 02:00:00,2.79264,0.81452,2.909,1.67904,0.48972000000000004,1.749,1.1136,0.32480000000000003,1.16
2020-12-27 02:30:00,2.7907200000000003,0.81396,2.907,1.70592,0.49756000000000006,1.7770000000000001,1.0848,0.3164,1.13
2020-12-27 03:00:00,2.7408,0.7994,2.855,1.7232,0.5026,1.795,1.0176,0.2968,1.06
2020-12-27 03:30:00,2.65632,0.7747600000000001,2.767,1.72512,0.50316,1.7970000000000002,0.9312,0.2716,0.97
2020-12-27 04:00:00,2.5776,0.7518,2.685,1.6848,0.4914,1.755,0.8928,0.2604,0.93
2020-12-27 04:30:00,2.44992,0.7145600000000001,2.552,1.35552,0.39536000000000004,1.412,1.0944,0.31920000000000004,1.1400000000000001
2020-12-27 05:00:00,2.45184,0.7151200000000001,2.5540000000000003,1.60704,0.46872,1.674,0.8448,0.2464,0.88
2020-12-27 05:30:00,2.472,0.721,2.575,1.7136,0.4998,1.7850000000000001,0.7584000000000001,0.2212,0.79
2020-12-27 06:00:00,2.42784,0.7081200000000001,2.529,1.3238400000000001,0.38612,1.379,1.104,0.322,1.15
2020-12-27 06:30:00,2.53344,0.73892,2.6390000000000002,1.36224,0.39732,1.419,1.1712,0.3416,1.22
2020-12-27 07:00:00,2.64672,0.7719600000000001,2.757,1.45632,0.42476,1.517,1.1904,0.3472,1.24
2020-12-27 07:30:00,2.74656,0.80108,2.8609999999999998,1.08576,0.31668,1.131,1.6608,0.4844,1.73
2020-12-27 08:00:00,2.74752,0.8013600000000001,2.862,1.37472,0.40096000000000004,1.432,1.3728,0.40040000000000003,1.43
2020-12-27 08:30:00,2.94144,0.85792,3.064,1.08864,0.31752,1.134,1.8528,0.5404,1.9300000000000002
2020-12-27 09:00:00,3.02112,0.88116,3.147,0.90912,0.26516,0.9470000000000001,2.112,0.616,2.2
2020-12-27 09:30:00,3.10944,0.9069200000000001,3.239,1.23744,0.36092,1.289,1.8719999999999999,0.546,1.9500000000000002
2020-12-27 10:00:00,3.1776,0.9268000000000001,3.31,1.3632,0.3976,1.42,1.8144,0.5292,1.8900000000000001
2020-12-27 10:30:00,3.18048,0.9276400000000001,3.313,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.7376,0.5068,1.81
2020-12-27 11:00:00,3.08256,0.8990800000000001,3.211,1.80576,0.52668,1.881,1.2768,0.3724,1.33
2020-12-27 11:30:00,3.05856,0.8920800000000001,3.186,2.36736,0.6904800000000001,2.466,0.6912,0.2016,0.72
2020-12-27 12:00:00,3.1152,0.9086000000000001,3.245,2.6352,0.7686000000000001,2.745,0.48,0.14,0.5
2020-12-27 12:30:00,3.2284800000000002,0.94164,3.363,2.74848,0.80164,2.863,0.48,0.14,0.5
2020-12-27 13:00:00,2.9798400000000003,0.8691200000000001,3.104,2.3750400000000003,0.69272,2.474,0.6048,0.1764,0.63
2020-12-27 13:30:00,3.07968,0.89824,3.208,2.43648,0.71064,2.5380000000000003,0.6432,0.18760000000000002,0.67
2020-12-27 14:00:00,3.20736,0.9354800000000001,3.341,2.02656,0.59108,2.111,1.1808,0.34440000000000004,1.23
2020-12-27 14:30:00,3.05472,0.8909600000000001,3.182,2.03712,0.59416,2.122,1.0176,0.2968,1.06
2020-12-27 15:00:00,3.0768,0.8974000000000001,3.205,1.6560000000000001,0.483,1.725,1.4208,0.41440000000000005,1.48
2020-12-27 15:30:00,3.336,0.973,3.475,1.4832,0.43260000000000004,1.545,1.8528,0.5404,1.9300000000000002
2020-12-27 16:00:00,3.54432,1.03376,3.692,0.8755200000000001,0.25536000000000003,0.912,2.6688,0.7784000000000001,2.7800000000000002
2020-12-27 16:30:00,3.9638400000000003,1.15612,4.129,0.48864,0.14252,0.509,3.4752,1.0136,3.62
2020-12-27 17:00:00,4.10208,1.19644,4.273,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.4368,1.0024,3.58
2020-12-27 17:30:00,4.23168,1.23424,4.408,1.23648,0.36064,1.288,2.9952,0.8736,3.12
2020-12-27 18:00:00,4.24608,1.23844,4.423,0.75168,0.21924000000000002,0.783,3.4944,1.0192,3.64
2020-12-27 18:30:00,4.04832,1.18076,4.217,0.9379200000000001,0.27356,0.977,3.1104,0.9072,3.24
2020-12-27 19:00:00,3.88032,1.13176,4.042,1.08672,0.31696,1.1320000000000001,2.7936,0.8148000000000001,2.91
2020-12-27 19:30:00,3.87168,1.12924,4.033,0.53088,0.15484,0.553,3.3407999999999998,0.9744,3.48
2020-12-27 20:00:00,3.72192,1.08556,3.877,0.5539200000000001,0.16156,0.577,3.168,0.924,3.3
2020-12-27 20:30:00,3.67776,1.07268,3.831,0.63456,0.18508000000000002,0.661,3.0432,0.8876000000000001,3.17
2020-12-27 21:00:00,3.4992,1.0206,3.645,0.5232,0.1526,0.545,2.976,0.868,3.1
2020-12-27 21:30:00,3.36576,0.9816800000000001,3.5060000000000002,0.44736000000000004,0.13048,0.466,2.9184,0.8512000000000001,3.04
2020-12-27 22:00:00,3.13728,0.9150400000000001,3.268,0.48768000000000006,0.14224,0.508,2.6496,0.7728,2.76
2020-12-27 22:30:00,2.7782400000000003,0.81032,2.894,0.7718400000000001,0.22512000000000001,0.804,2.0064,0.5852,2.09
2020-12-27 23:00:00,2.6496,0.7728,2.76,0.48960000000000004,0.1428,0.51,2.16,0.63,2.25
2020-12-27 23:30:00,2.39424,0.69832,2.4939999999999998,0.8678400000000001,0.25312,0.904,1.5264,0.44520000000000004,1.5899999999999999
2020-12-28 00:00:00,2.328,0.679,2.425,0.6096,0.1778,0.635,1.7184,0.5012,1.79
2020-12-28 00:30:00,2.59968,0.75824,2.708,0.49728000000000006,0.14504,0.518,2.1024,0.6132000000000001,2.19
2020-12-28 01:00:00,3.03456,0.8850800000000001,3.161,0.43296,0.12628,0.451,2.6016,0.7588,2.71
2020-12-28 01:30:00,3.19488,0.9318400000000001,3.328,0.43008,0.12544000000000002,0.448,2.7648,0.8064,2.88
2020-12-28 02:00:00,3.04416,0.8878800000000001,3.171,0.46176000000000006,0.13468000000000002,0.481,2.5824,0.7532,2.69
2020-12-28 02:30:00,3.03648,0.8856400000000001,3.163,0.5596800000000001,0.16324000000000002,0.583,2.4768,0.7224,2.58
2020-12-28 03:00:00,2.94912,0.86016,3.072,0.5107200000000001,0.14896,0.532,2.4384,0.7112,2.54
2020-12-28 03:30:00,2.82432,0.82376,2.942,0.52032,0.15176,0.542,2.304,0.672,2.4
2020-12-28 04:00:00,2.7456,0.8008000000000001,2.86,0.5088,0.1484,0.53,2.2368,0.6524,2.33
2020-12-28 04:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.43872000000000005,0.12796000000000002,0.457,2.3424,0.6832,2.44
2020-12-28 05:00:00,2.77152,0.8083600000000001,2.887,0.42912000000000006,0.12516000000000002,0.447,2.3424,0.6832,2.44
2020-12-28 05:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.40992,0.11956000000000001,0.427,2.3712,0.6916,2.47
2020-12-28 06:00:00,2.81856,0.82208,2.936,0.41856000000000004,0.12208000000000001,0.436,2.4,0.7000000000000001,2.5
2020-12-28 06:30:00,2.93472,0.85596,3.057,0.40032,0.11676,0.417,2.5343999999999998,0.7392000000000001,2.64
2020-12-28 07:00:00,3.0816,0.8988,3.21,0.4032,0.11760000000000001,0.42,2.6784,0.7812,2.79
2020-12-28 07:30:00,3.22176,0.9396800000000001,3.356,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.8224,0.8232,2.94
2020-12-28 08:00:00,3.29856,0.96208,3.436,0.38976000000000005,0.11368,0.406,2.9088000000000003,0.8484,3.03
2020-12-28 08:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.0048,0.8764000000000001,3.13
2020-12-28 09:00:00,3.48192,1.01556,3.627,0.40032,0.11676,0.417,3.0816,0.8988,3.21
2020-12-28 09:30:00,3.73248,1.08864,3.888,0.43968,0.12824000000000002,0.458,3.2928,0.9604,3.43
2020-12-28 10:00:00,3.77088,1.09984,3.928,0.49728000000000006,0.14504,0.518,3.2736,0.9548000000000001,3.41
2020-12-28 10:30:00,3.6288,1.0584,3.7800000000000002,0.5664,0.1652,0.59,3.0624,0.8932,3.19
2020-12-28 11:00:00,3.81984,1.11412,3.979,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.2736,0.9548000000000001,3.41
2020-12-28 11:30:00,3.90144,1.13792,4.064,0.5318400000000001,0.15512,0.554,3.3696,0.9828,3.51
2020-12-28 12:00:00,3.9398400000000002,1.14912,4.104,0.41664,0.12152,0.434,3.5232,1.0276,3.67
2020-12-28 12:30:00,4.05504,1.18272,4.224,0.50304,0.14672000000000002,0.524,3.552,1.036,3.7
2020-12-28 13:00:00,3.96,1.155,4.125,0.5712,0.1666,0.595,3.3888,0.9884000000000001,3.5300000000000002
