Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-12-28 13:30:00,4.0464,1.1802,4.215,0.6192000000000001,0.1806,0.645,3.4272,0.9996,3.5700000000000003
2020-12-28 14:00:00,3.91776,1.14268,4.081,0.8553600000000001,0.24948,0.891,3.0624,0.8932,3.19
2020-12-28 14:30:00,3.92352,1.14436,4.087,0.7939200000000001,0.23156000000000002,0.8270000000000001,3.1296,0.9128000000000001,3.26
2020-12-28 15:00:00,3.94464,1.15052,4.109,0.68064,0.19852000000000003,0.709,3.2640000000000002,0.9520000000000001,3.4
2020-12-28 15:30:00,4.09056,1.1930800000000001,4.261,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.5423999999999998,1.0332,3.69
2020-12-28 16:00:00,4.08672,1.19196,4.257,0.6307200000000001,0.18396,0.657,3.456,1.008,3.6
2020-12-28 16:30:00,4.35744,1.27092,4.539,0.62304,0.18172000000000002,0.649,3.7344,1.0892,3.89
2020-12-28 17:00:00,4.47072,1.30396,4.657,0.7363200000000001,0.21476,0.767,3.7344,1.0892,3.89
2020-12-28 17:30:00,4.64736,1.35548,4.841,0.75936,0.22148,0.791,3.888,1.134,4.05
2020-12-28 18:00:00,4.68672,1.36696,4.882,0.68352,0.19936,0.712,4.0032,1.1676,4.17
2020-12-28 18:30:00,4.5264,1.3202,4.715,0.6864,0.20020000000000002,0.715,3.84,1.12,4.0
2020-12-28 19:00:00,4.22496,1.23228,4.401,0.70176,0.20468000000000003,0.731,3.5232,1.0276,3.67
2020-12-28 19:30:00,4.03968,1.17824,4.208,0.75648,0.22064000000000003,0.788,3.2832,0.9576,3.42
2020-12-28 20:00:00,3.91296,1.14128,4.076,0.5433600000000001,0.15848,0.5660000000000001,3.3696,0.9828,3.51
2020-12-28 20:30:00,3.8697600000000003,1.1286800000000001,4.031,0.44256,0.12908,0.461,3.4272,0.9996,3.5700000000000003
2020-12-28 21:00:00,3.69312,1.0771600000000001,3.847,0.5539200000000001,0.16156,0.577,3.1392,0.9156000000000001,3.27
2020-12-28 21:30:00,3.46944,1.01192,3.614,0.57984,0.16912000000000002,0.604,2.8896,0.8428,3.01
2020-12-28 22:00:00,3.27072,0.95396,3.407,0.7363200000000001,0.21476,0.767,2.5343999999999998,0.7392000000000001,2.64
2020-12-28 22:30:00,2.94048,0.8576400000000001,3.063,0.7228800000000001,0.21084000000000003,0.753,2.2176,0.6468,2.31
2020-12-28 23:00:00,2.73792,0.79856,2.852,0.6163200000000001,0.17976,0.642,2.1216,0.6188,2.21
2020-12-28 23:30:00,2.56992,0.7495600000000001,2.677,0.60192,0.17556000000000002,0.627,1.968,0.5740000000000001,2.05
2020-12-29 00:00:00,2.41248,0.70364,2.513,0.5596800000000001,0.16324000000000002,0.583,1.8528,0.5404,1.9300000000000002
2020-12-29 00:30:00,2.70912,0.7901600000000001,2.822,0.39552000000000004,0.11536,0.41200000000000003,2.3136,0.6748000000000001,2.41
2020-12-29 01:00:00,2.98368,0.8702400000000001,3.108,0.50688,0.14784,0.528,2.4768,0.7224,2.58
2020-12-29 01:30:00,3.1344,0.9142,3.265,0.4368,0.1274,0.455,2.6976,0.7868,2.81
2020-12-29 02:00:00,3.0576,0.8918,3.185,0.7056,0.2058,0.735,2.352,0.686,2.45
2020-12-29 02:30:00,3.02784,0.8831200000000001,3.154,0.7334400000000001,0.21392000000000003,0.764,2.2944,0.6692,2.39
2020-12-29 03:00:00,3.0,0.875,3.125,0.7824,0.22820000000000001,0.8150000000000001,2.2176,0.6468,2.31
2020-12-29 03:30:00,3.00288,0.8758400000000001,3.128,0.6796800000000001,0.19824000000000003,0.708,2.3232,0.6776,2.42
2020-12-29 04:00:00,2.95968,0.8632400000000001,3.083,0.44448000000000004,0.12964,0.463,2.5152,0.7336,2.62
2020-12-29 04:30:00,2.84832,0.83076,2.967,0.31392000000000003,0.09156,0.327,2.5343999999999998,0.7392000000000001,2.64
2020-12-29 05:00:00,2.75808,0.80444,2.873,0.47328000000000003,0.13804000000000002,0.493,2.2848,0.6664,2.38
2020-12-29 05:30:00,2.7119999999999997,0.791,2.825,0.4944,0.1442,0.515,2.2176,0.6468,2.31
2020-12-29 06:00:00,2.85408,0.8324400000000001,2.973,0.58848,0.17164000000000001,0.613,2.2656,0.6608,2.36
2020-12-29 06:30:00,3.09312,0.9021600000000001,3.222,0.62592,0.18256000000000003,0.652,2.4672,0.7196,2.5700000000000003
2020-12-29 07:00:00,3.1824,0.9282,3.315,0.7152000000000001,0.2086,0.745,2.4672,0.7196,2.5700000000000003
2020-12-29 07:30:00,3.40704,0.99372,3.549,0.6902400000000001,0.20132000000000003,0.719,2.7168,0.7924,2.83
2020-12-29 08:00:00,3.37536,0.9844800000000001,3.516,0.5049600000000001,0.14728000000000002,0.526,2.8704,0.8372,2.99
2020-12-29 08:30:00,3.5136000000000003,1.0248,3.66,0.5184,0.1512,0.54,2.9952,0.8736,3.12
2020-12-29 09:00:00,3.65376,1.06568,3.806,0.5625600000000001,0.16408,0.586,3.0912,0.9016000000000001,3.22
2020-12-29 09:30:00,3.7824,1.1032,3.94,0.672,0.196,0.7000000000000001,3.1104,0.9072,3.24
2020-12-29 10:00:00,3.95808,1.1544400000000001,4.123,0.56928,0.16604000000000002,0.593,3.3888,0.9884000000000001,3.5300000000000002
2020-12-29 10:30:00,3.92064,1.14352,4.084,0.66624,0.19432000000000002,0.6940000000000001,3.2544,0.9492,3.39
2020-12-29 11:00:00,4.24896,1.23928,4.426,0.49536,0.14448000000000003,0.516,3.7536,1.0948,3.91
2020-12-29 11:30:00,4.08864,1.19252,4.259,0.7478400000000001,0.21812,0.779,3.3407999999999998,0.9744,3.48
2020-12-29 12:00:00,3.69504,1.07772,3.849,1.87104,0.5457200000000001,1.949,1.824,0.532,1.9
2020-12-29 12:30:00,3.56256,1.03908,3.711,2.24736,0.6554800000000001,2.341,1.3152,0.3836,1.37
2020-12-29 13:00:00,3.58368,1.04524,3.733,1.35648,0.39564000000000005,1.413,2.2272,0.6496000000000001,2.32
2020-12-29 13:30:00,3.87072,1.12896,4.032,1.27872,0.37296,1.332,2.592,0.756,2.7
2020-12-29 14:00:00,3.75936,1.0964800000000001,3.916,0.9849600000000001,0.28728000000000004,1.026,2.7744,0.8092,2.89
2020-12-29 14:30:00,3.696,1.078,3.85,1.296,0.378,1.35,2.4,0.7000000000000001,2.5
2020-12-29 15:00:00,3.66528,1.06904,3.818,1.10208,0.32144,1.148,2.5632,0.7476,2.67
2020-12-29 15:30:00,3.74976,1.09368,3.906,1.03296,0.30128000000000005,1.076,2.7168,0.7924,2.83
2020-12-29 16:00:00,4.03872,1.1779600000000001,4.207,0.80352,0.23436,0.837,3.2352,0.9436,3.37
2020-12-29 16:30:00,4.23264,1.23452,4.409,0.7766400000000001,0.22652000000000003,0.809,3.456,1.008,3.6
2020-12-29 17:00:00,4.46592,1.3025600000000002,4.652,0.42432000000000003,0.12376000000000001,0.442,4.0416,1.1788,4.21
2020-12-29 17:30:00,4.63872,1.35296,4.832,0.41472000000000003,0.12096000000000001,0.432,4.224,1.232,4.4
2020-12-29 18:00:00,4.5648,1.3314,4.755,0.4272,0.1246,0.445,4.1376,1.2068,4.31
2020-12-29 18:30:00,4.5072,1.3146,4.695,0.4464,0.1302,0.465,4.0608,1.1844000000000001,4.23
2020-12-29 19:00:00,4.39968,1.2832400000000002,4.583,0.42528000000000005,0.12404000000000001,0.443,3.9744,1.1592,4.14
2020-12-29 19:30:00,4.14816,1.20988,4.321,0.38496,0.11228,0.401,3.7632,1.0976,3.92
2020-12-29 20:00:00,4.00992,1.16956,4.177,0.64992,0.18956,0.677,3.36,0.98,3.5
2020-12-29 20:30:00,3.9283200000000003,1.1457600000000001,4.092,0.78912,0.23016000000000003,0.8220000000000001,3.1392,0.9156000000000001,3.27
2020-12-29 21:00:00,3.75264,1.09452,3.909,0.62304,0.18172000000000002,0.649,3.1296,0.9128000000000001,3.26
2020-12-29 21:30:00,3.6096,1.0528,3.76,0.3744,0.1092,0.39,3.2352,0.9436,3.37
2020-12-29 22:00:00,3.2016,0.9338000000000001,3.335,0.5712,0.1666,0.595,2.6304,0.7672,2.74
2020-12-29 22:30:00,2.9452800000000003,0.85904,3.068,0.6028800000000001,0.17584000000000002,0.628,2.3424,0.6832,2.44
2020-12-29 23:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.5836800000000001,0.17024,0.608,2.0928,0.6104,2.18
2020-12-29 23:30:00,2.49024,0.7263200000000001,2.594,0.48384000000000005,0.14112000000000002,0.504,2.0064,0.5852,2.09
2020-12-30 00:00:00,2.39808,0.6994400000000001,2.498,0.48768000000000006,0.14224,0.508,1.9104,0.5572,1.99
2020-12-30 00:30:00,2.64384,0.77112,2.754,0.5318400000000001,0.15512,0.554,2.112,0.616,2.2
2020-12-30 01:00:00,2.95872,0.8629600000000001,3.082,0.54912,0.16016000000000002,0.5720000000000001,2.4096,0.7028,2.51
2020-12-30 01:30:00,3.0624,0.8932,3.19,0.7104,0.20720000000000002,0.74,2.352,0.686,2.45
2020-12-30 02:00:00,3.05568,0.89124,3.183,0.67488,0.19684000000000001,0.7030000000000001,2.3808,0.6944,2.48
2020-12-30 02:30:00,2.9913600000000002,0.87248,3.116,0.67776,0.19768000000000002,0.706,2.3136,0.6748000000000001,2.41
2020-12-30 03:00:00,3.01056,0.8780800000000001,3.136,0.38976000000000005,0.11368,0.406,2.6208,0.7644000000000001,2.73
2020-12-30 03:30:00,3.00672,0.8769600000000001,3.132,0.27072,0.07896,0.28200000000000003,2.7359999999999998,0.798,2.85
2020-12-30 04:00:00,2.91168,0.8492400000000001,3.033,0.26208000000000004,0.07644000000000001,0.273,2.6496,0.7728,2.76
2020-12-30 04:30:00,2.92416,0.8528800000000001,3.046,0.22656,0.06608,0.23600000000000002,2.6976,0.7868,2.81
2020-12-30 05:00:00,2.82816,0.8248800000000001,2.946,0.29376,0.08568,0.306,2.5343999999999998,0.7392000000000001,2.64
2020-12-30 05:30:00,2.74752,0.8013600000000001,2.862,0.42432000000000003,0.12376000000000001,0.442,2.3232,0.6776,2.42
2020-12-30 06:00:00,2.85312,0.8321600000000001,2.972,0.34752000000000005,0.10136,0.362,2.5056000000000003,0.7308,2.61
2020-12-30 06:30:00,3.07872,0.8979600000000001,3.207,0.54432,0.15876,0.5670000000000001,2.5343999999999998,0.7392000000000001,2.64
2020-12-30 07:00:00,3.21408,0.93744,3.348,0.61248,0.17864000000000002,0.638,2.6016,0.7588,2.71
2020-12-30 07:30:00,3.32928,0.9710400000000001,3.468,1.05408,0.30744000000000005,1.098,2.2752,0.6636000000000001,2.37
2020-12-30 08:00:00,3.34368,0.9752400000000001,3.483,0.7420800000000001,0.21644000000000002,0.773,2.6016,0.7588,2.71
2020-12-30 08:30:00,3.41376,0.9956800000000001,3.556,0.7929600000000001,0.23128,0.8260000000000001,2.6208,0.7644000000000001,2.73
2020-12-30 09:00:00,3.4656000000000002,1.0108,3.61,0.9792000000000001,0.2856,1.02,2.4864,0.7252000000000001,2.59
2020-12-30 09:30:00,3.5808,1.0444,3.73,0.8736,0.2548,0.91,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-30 10:00:00,3.6441600000000003,1.06288,3.7960000000000003,1.05216,0.30688000000000004,1.096,2.592,0.756,2.7
2020-12-30 10:30:00,3.65376,1.06568,3.806,0.91776,0.26768000000000003,0.9560000000000001,2.7359999999999998,0.798,2.85
2020-12-30 11:00:00,3.63456,1.06008,3.786,1.12896,0.32928,1.176,2.5056000000000003,0.7308,2.61
2020-12-30 11:30:00,3.6432,1.0626,3.795,1.1184,0.3262,1.165,2.5248,0.7364,2.63
2020-12-30 12:00:00,3.64032,1.06176,3.792,0.88512,0.25816,0.922,2.7552,0.8036000000000001,2.87
2020-12-30 12:30:00,3.76608,1.09844,3.923,0.83808,0.24444000000000002,0.873,2.928,0.854,3.05
2020-12-30 13:00:00,3.84384,1.12112,4.004,0.74304,0.21672000000000002,0.774,3.1008,0.9044000000000001,3.23
2020-12-30 13:30:00,3.9532800000000003,1.15304,4.118,0.6604800000000001,0.19264,0.6880000000000001,3.2928,0.9604,3.43
2020-12-30 14:00:00,4.06848,1.1866400000000001,4.238,0.51648,0.15064000000000002,0.538,3.552,1.036,3.7
2020-12-30 14:30:00,4.11072,1.19896,4.282,0.41472000000000003,0.12096000000000001,0.432,3.696,1.078,3.85
2020-12-30 15:00:00,4.07808,1.18944,4.248,0.26688,0.07784,0.278,3.8112,1.1116,3.9699999999999998
2020-12-30 15:30:00,4.17984,1.21912,4.354,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.984,1.162,4.15
2020-12-30 16:00:00,4.36512,1.27316,4.547,0.26592000000000005,0.07756,0.277,4.0992,1.1956,4.27
2020-12-30 16:30:00,4.6416,1.3538000000000001,4.835,0.36,0.105,0.375,4.2816,1.2488000000000001,4.46
2020-12-30 17:00:00,4.81344,1.40392,5.014,0.40704,0.11872,0.424,4.4064,1.2852000000000001,4.59
2020-12-30 17:30:00,4.95264,1.44452,5.159,0.23904000000000003,0.06972,0.249,4.7136,1.3748,4.91
2020-12-30 18:00:00,4.84896,1.41428,5.051,0.16416,0.047880000000000006,0.171,4.6848,1.3664,4.88
2020-12-30 18:30:00,4.74816,1.38488,4.946,0.17856000000000002,0.05208,0.186,4.5696,1.3328,4.76
2020-12-30 19:00:00,4.61088,1.34484,4.803,0.16608,0.048440000000000004,0.17300000000000001,4.4448,1.2964,4.63
2020-12-30 19:30:00,4.3776,1.2768,4.5600000000000005,0.12480000000000001,0.0364,0.13,4.2528,1.2404,4.43
2020-12-30 20:00:00,4.27872,1.24796,4.457,0.12192000000000001,0.03556,0.127,4.1568,1.2124,4.33
2020-12-30 20:30:00,4.18272,1.21996,4.357,0.18912,0.05516000000000001,0.197,3.9936,1.1648,4.16
2020-12-30 21:00:00,3.99552,1.16536,4.162,0.25152,0.07336000000000001,0.262,3.7439999999999998,1.092,3.9
2020-12-30 21:30:00,3.6796800000000003,1.07324,3.833,0.29088,0.08484000000000001,0.303,3.3888,0.9884000000000001,3.5300000000000002
2020-12-30 22:00:00,3.54528,1.03404,3.693,0.20448000000000002,0.059640000000000006,0.213,3.3407999999999998,0.9744,3.48
2020-12-30 22:30:00,3.26304,0.9517200000000001,3.399,0.17184000000000002,0.050120000000000005,0.179,3.0912,0.9016000000000001,3.22
2020-12-30 23:00:00,3.05952,0.89236,3.187,0.16032000000000002,0.04676,0.167,2.8992,0.8456,3.02
2020-12-30 23:30:00,2.77248,0.80864,2.888,0.18048,0.052640000000000006,0.188,2.592,0.756,2.7
2020-12-31 00:00:00,2.59584,0.75712,2.7039999999999997,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.4,0.7000000000000001,2.5
2020-12-31 00:30:00,2.84064,0.82852,2.959,0.21024,0.061320000000000006,0.219,2.6304,0.7672,2.74
2020-12-31 01:00:00,3.17376,0.9256800000000001,3.306,0.26496000000000003,0.07728,0.276,2.9088000000000003,0.8484,3.03
2020-12-31 01:30:00,3.3648,0.9814,3.505,0.4272,0.1246,0.445,2.9376,0.8568,3.06
2020-12-31 02:00:00,3.27936,0.9564800000000001,3.416,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.88,0.84,3.0
2020-12-31 02:30:00,3.21504,0.9377200000000001,3.349,0.23904000000000003,0.06972,0.249,2.976,0.868,3.1
2020-12-31 03:00:00,3.20256,0.93408,3.336,0.21696000000000001,0.06328,0.226,2.9856,0.8708,3.11
2020-12-31 03:30:00,3.18912,0.9301600000000001,3.322,0.22272000000000003,0.06496,0.232,2.9664,0.8652000000000001,3.09
2020-12-31 04:00:00,2.9856,0.8708,3.11,0.22080000000000002,0.0644,0.23,2.7648,0.8064,2.88
2020-12-31 04:30:00,2.9376,0.8568,3.06,0.192,0.056,0.2,2.7456,0.8008000000000001,2.86
2020-12-31 05:00:00,2.8464,0.8302,2.965,0.2544,0.0742,0.265,2.592,0.756,2.7
2020-12-31 05:30:00,2.7936,0.8148000000000001,2.91,0.5856,0.1708,0.61,2.208,0.644,2.3
2020-12-31 06:00:00,2.9452800000000003,0.85904,3.068,0.75648,0.22064000000000003,0.788,2.1888,0.6384000000000001,2.2800000000000002
2020-12-31 06:30:00,3.16128,0.9220400000000001,3.293,0.8284800000000001,0.24164000000000002,0.863,2.3328,0.6804,2.43
2020-12-31 07:00:00,3.2880000000000003,0.9590000000000001,3.425,0.8112,0.2366,0.845,2.4768,0.7224,2.58
2020-12-31 07:30:00,3.504,1.022,3.65,0.5088,0.1484,0.53,2.9952,0.8736,3.12
2020-12-31 08:00:00,3.56832,1.04076,3.717,0.7363200000000001,0.21476,0.767,2.832,0.8260000000000001,2.95
2020-12-31 08:30:00,3.5846400000000003,1.04552,3.734,0.59904,0.17472000000000001,0.624,2.9856,0.8708,3.11
2020-12-31 09:00:00,3.7267200000000003,1.08696,3.882,0.56832,0.16576000000000002,0.592,3.1584,0.9212,3.29
2020-12-31 09:30:00,3.8217600000000003,1.11468,3.981,0.6057600000000001,0.17668,0.631,3.216,0.9380000000000001,3.35
2020-12-31 10:00:00,3.7776,1.1018,3.935,0.8688,0.2534,0.905,2.9088000000000003,0.8484,3.03
2020-12-31 10:30:00,3.80928,1.11104,3.968,1.25568,0.36624,1.308,2.5536,0.7448,2.66
2020-12-31 11:00:00,3.82656,1.11608,3.9859999999999998,1.50336,0.43848000000000004,1.566,2.3232,0.6776,2.42
2020-12-31 11:30:00,3.71424,1.08332,3.8689999999999998,1.74624,0.50932,1.819,1.968,0.5740000000000001,2.05
2020-12-31 12:00:00,3.69984,1.07912,3.854,1.8758400000000002,0.54712,1.9540000000000002,1.824,0.532,1.9
2020-12-31 12:30:00,3.74016,1.09088,3.896,1.8585600000000002,0.54208,1.936,1.8816000000000002,0.5488000000000001,1.96
2020-12-31 13:00:00,3.68928,1.07604,3.843,1.6924800000000002,0.49364,1.763,1.9968,0.5824,2.08
2020-12-31 13:30:00,3.79488,1.10684,3.9530000000000003,1.48128,0.43204000000000004,1.5430000000000001,2.3136,0.6748000000000001,2.41
2020-12-31 14:00:00,3.9763200000000003,1.15976,4.142,0.99072,0.28896000000000005,1.032,2.9856,0.8708,3.11
2020-12-31 14:30:00,4.08384,1.19112,4.254,0.6950400000000001,0.20272,0.724,3.3888,0.9884000000000001,3.5300000000000002
2020-12-31 15:00:00,4.07136,1.18748,4.241,0.55776,0.16268000000000002,0.581,3.5136000000000003,1.0248,3.66
2020-12-31 15:30:00,4.17888,1.21884,4.353,0.36768,0.10724,0.383,3.8112,1.1116,3.9699999999999998
2020-12-31 16:00:00,4.31904,1.25972,4.499,0.16224000000000002,0.04732,0.169,4.1568,1.2124,4.33
2020-12-31 16:30:00,4.55328,1.32804,4.743,0.10848000000000001,0.03164,0.113,4.4448,1.2964,4.63
2020-12-31 17:00:00,4.824,1.407,5.025,0.1968,0.0574,0.20500000000000002,4.6272,1.3496000000000001,4.82
2020-12-31 17:30:00,4.97376,1.45068,5.181,0.38496,0.11228,0.401,4.5888,1.3384,4.78
2020-12-31 18:00:00,4.9248,1.4364,5.13,0.4224,0.1232,0.44,4.5024,1.3132000000000001,4.69
2020-12-31 18:30:00,4.7424,1.3832,4.94,0.432,0.126,0.45,4.3104,1.2572,4.49
2020-12-31 19:00:00,4.47072,1.30396,4.657,0.50592,0.14756000000000002,0.527,3.9648,1.1564,4.13
2020-12-31 19:30:00,4.28256,1.24908,4.461,0.50016,0.14588,0.521,3.7824,1.1032,3.94
2020-12-31 20:00:00,4.1616,1.2138,4.335,0.504,0.147,0.525,3.6576,1.0668,3.81
2020-12-31 20:30:00,4.03296,1.17628,4.201,0.31776000000000004,0.09268000000000001,0.331,3.7152000000000003,1.0836000000000001,3.87
2020-12-31 21:00:00,3.83616,1.11888,3.996,0.34176,0.09968,0.356,3.4944,1.0192,3.64
2020-12-31 21:30:00,3.74592,1.09256,3.902,0.23232000000000003,0.06776,0.242,3.5136000000000003,1.0248,3.66
2020-12-31 22:00:00,3.56448,1.03964,3.713,0.28128000000000003,0.08204,0.293,3.2832,0.9576,3.42
2020-12-31 22:30:00,3.2352,0.9436,3.37,0.432,0.126,0.45,2.8032,0.8176,2.92
2020-12-31 23:00:00,3.02784,0.8831200000000001,3.154,0.46464000000000005,0.13552,0.484,2.5632,0.7476,2.67
2020-12-31 23:30:00,2.8502400000000003,0.8313200000000001,2.969,0.46944,0.13692000000000001,0.489,2.3808,0.6944,2.48
2021-01-01 00:00:00,2.7264,0.7952,2.84,0.49920000000000003,0.1456,0.52,2.2272,0.6496000000000001,2.32
2021-01-01 00:30:00,3.01152,0.87836,3.137,0.27552000000000004,0.08036,0.28700000000000003,2.7359999999999998,0.798,2.85
2021-01-01 01:00:00,3.2928,0.9604,3.43,0.22080000000000002,0.0644,0.23,3.072,0.896,3.2
2021-01-01 01:30:00,3.30912,0.9651600000000001,3.447,0.23712000000000003,0.06916,0.247,3.072,0.896,3.2
2021-01-01 02:00:00,3.19104,0.9307200000000001,3.324,0.31104000000000004,0.09072000000000001,0.324,2.88,0.84,3.0
2021-01-01 02:30:00,3.10368,0.90524,3.233,0.5020800000000001,0.14644000000000001,0.523,2.6016,0.7588,2.71
2021-01-01 03:00:00,3.11712,0.9091600000000001,3.247,0.58272,0.16996000000000003,0.607,2.5343999999999998,0.7392000000000001,2.64
2021-01-01 03:30:00,3.0384,0.8862,3.165,0.9072,0.2646,0.9450000000000001,2.1312,0.6216,2.22
2021-01-01 04:00:00,2.92512,0.85316,3.047,0.92832,0.27076,0.967,1.9968,0.5824,2.08
2021-01-01 04:30:00,2.82816,0.8248800000000001,2.946,0.9753600000000001,0.28448,1.016,1.8528,0.5404,1.9300000000000002
2021-01-01 05:00:00,2.84544,0.8299200000000001,2.964,0.8966400000000001,0.26152000000000003,0.934,1.9488,0.5684,2.03
2021-01-01 05:30:00,2.6784,0.7812,2.79,0.5664,0.1652,0.59,2.112,0.616,2.2
2021-01-01 06:00:00,2.7897600000000002,0.8136800000000001,2.906,0.57216,0.16688,0.596,2.2176,0.6468,2.31
2021-01-01 06:30:00,2.88384,0.8411200000000001,3.004,0.7526400000000001,0.21952000000000002,0.784,2.1312,0.6216,2.22
2021-01-01 07:00:00,2.9616,0.8638,3.085,0.6960000000000001,0.203,0.725,2.2656,0.6608,2.36
2021-01-01 07:30:00,2.9664,0.8652000000000001,3.09,1.0368,0.3024,1.08,1.9296000000000002,0.5628000000000001,2.01
2021-01-01 08:00:00,2.93952,0.8573600000000001,3.062,1.2883200000000001,0.37576000000000004,1.342,1.6512,0.48160000000000003,1.72
2021-01-01 08:30:00,2.952,0.861,3.075,1.0896,0.3178,1.135,1.8624,0.5432,1.94
2021-01-01 09:00:00,3.10848,0.9066400000000001,3.238,0.9100800000000001,0.26544,0.9480000000000001,2.1984,0.6412,2.29
2021-01-01 09:30:00,3.13536,0.9144800000000001,3.266,1.34976,0.39368000000000003,1.4060000000000001,1.7856,0.5208,1.8599999999999999
2021-01-01 10:00:00,3.24,0.9450000000000001,3.375,1.464,0.427,1.525,1.776,0.518,1.85
2021-01-01 10:30:00,3.35136,0.9774800000000001,3.491,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.6416,0.4788,1.71
2021-01-01 11:00:00,3.5971200000000003,1.04916,3.747,1.27392,0.37156000000000006,1.327,2.3232,0.6776,2.42
2021-01-01 11:30:00,3.6144,1.0542,3.765,1.2432,0.36260000000000003,1.295,2.3712,0.6916,2.47
2021-01-01 12:00:00,3.79488,1.10684,3.9530000000000003,1.51008,0.44044000000000005,1.573,2.2848,0.6664,2.38
2021-01-01 12:30:00,3.86496,1.12728,4.026,1.49376,0.43568,1.556,2.3712,0.6916,2.47
2021-01-01 13:00:00,3.79104,1.10572,3.949,1.22784,0.35812000000000005,1.279,2.5632,0.7476,2.67
2021-01-01 13:30:00,3.84768,1.1222400000000001,4.008,1.28448,0.37464000000000003,1.338,2.5632,0.7476,2.67
2021-01-01 14:00:00,3.8390400000000002,1.11972,3.999,1.45824,0.42532000000000003,1.5190000000000001,2.3808,0.6944,2.48
2021-01-01 14:30:00,3.84864,1.12252,4.009,1.39104,0.40572,1.449,2.4576000000000002,0.7168,2.56
2021-01-01 15:00:00,3.7977600000000002,1.10768,3.956,1.2825600000000001,0.37408,1.336,2.5152,0.7336,2.62
2021-01-01 15:30:00,3.97248,1.1586400000000001,4.138,1.19808,0.34944000000000003,1.248,2.7744,0.8092,2.89
2021-01-01 16:00:00,4.12128,1.20204,4.293,0.9628800000000001,0.28084000000000003,1.003,3.1584,0.9212,3.29
2021-01-01 16:30:00,4.17696,1.21828,4.351,0.7689600000000001,0.22428,0.801,3.408,0.994,3.55
2021-01-01 17:00:00,4.34688,1.26784,4.5280000000000005,0.93888,0.27384000000000003,0.978,3.408,0.994,3.55
2021-01-01 17:30:00,4.50816,1.31488,4.696,0.8889600000000001,0.25928,0.926,3.6192,1.0556,3.77
2021-01-01 18:00:00,4.39968,1.2832400000000002,4.583,1.12608,0.32844,1.173,3.2736,0.9548000000000001,3.41
2021-01-01 18:30:00,4.16832,1.21576,4.342,1.24992,0.36456000000000005,1.302,2.9184,0.8512000000000001,3.04
2021-01-01 19:00:00,4.01952,1.17236,4.187,1.3123200000000002,0.38276000000000004,1.367,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-01 19:30:00,3.88512,1.13316,4.047,1.23552,0.36036,1.287,2.6496,0.7728,2.76
2021-01-01 20:00:00,3.71232,1.08276,3.867,1.19712,0.34916,1.2469999999999999,2.5152,0.7336,2.62
2021-01-01 20:30:00,3.63456,1.06008,3.786,1.11936,0.32648000000000005,1.166,2.5152,0.7336,2.62
2021-01-01 21:00:00,3.5328,1.0304,3.68,1.0176,0.2968,1.06,2.5152,0.7336,2.62
2021-01-01 21:30:00,3.3456,0.9758,3.485,1.0896,0.3178,1.135,2.2560000000000002,0.658,2.35
2021-01-01 22:00:00,3.1536,0.9198000000000001,3.285,1.1280000000000001,0.329,1.175,2.0256,0.5908,2.11
2021-01-01 22:30:00,2.88864,0.84252,3.009,1.14144,0.33292000000000005,1.189,1.7472,0.5096,1.82
2021-01-01 23:00:00,2.6016,0.7588,2.71,0.9696,0.2828,1.01,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-01 23:30:00,2.44512,0.71316,2.547,0.74592,0.21756000000000003,0.777,1.6992,0.49560000000000004,1.77
2021-01-02 00:00:00,2.30592,0.67256,2.402,0.6931200000000001,0.20216,0.722,1.6128,0.47040000000000004,1.6800000000000002
2021-01-02 00:30:00,2.53248,0.7386400000000001,2.638,0.7852800000000001,0.22904000000000002,0.8180000000000001,1.7472,0.5096,1.82
2021-01-02 01:00:00,2.91936,0.85148,3.041,0.7497600000000001,0.21868,0.781,2.1696,0.6328,2.26
2021-01-02 01:30:00,2.9616,0.8638,3.085,0.8112,0.2366,0.845,2.1504,0.6272,2.24
2021-01-02 02:00:00,2.90496,0.84728,3.026,0.7641600000000001,0.22288000000000002,0.796,2.1408,0.6244000000000001,2.23
2021-01-02 02:30:00,2.94624,0.8593200000000001,3.069,0.8918400000000001,0.26012,0.929,2.0544000000000002,0.5992000000000001,2.14
2021-01-02 03:00:00,2.90208,0.8464400000000001,3.023,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.2368,0.6524,2.33
2021-01-02 03:30:00,2.8848000000000003,0.8414,3.005,0.6864,0.20020000000000002,0.715,2.1984,0.6412,2.29
2021-01-02 04:00:00,2.7196800000000003,0.7932400000000001,2.833,0.6460800000000001,0.18844000000000002,0.673,2.0736,0.6048,2.16
2021-01-02 04:30:00,2.7196800000000003,0.7932400000000001,2.833,0.5980800000000001,0.17444,0.623,2.1216,0.6188,2.21
2021-01-02 05:00:00,2.67936,0.7814800000000001,2.791,0.53856,0.15708000000000003,0.561,2.1408,0.6244000000000001,2.23
2021-01-02 05:30:00,2.69184,0.78512,2.8040000000000003,0.5126400000000001,0.14952000000000001,0.534,2.1792,0.6356,2.27
2021-01-02 06:00:00,2.77536,0.8094800000000001,2.891,0.46176000000000006,0.13468000000000002,0.481,2.3136,0.6748000000000001,2.41
2021-01-02 06:30:00,2.90208,0.8464400000000001,3.023,0.47328000000000003,0.13804000000000002,0.493,2.4288,0.7084,2.5300000000000002
2021-01-02 07:00:00,3.05088,0.8898400000000001,3.178,0.44928,0.13104000000000002,0.468,2.6016,0.7588,2.71
2021-01-02 07:30:00,3.14784,0.91812,3.279,0.29664,0.08652000000000001,0.309,2.8512,0.8316,2.9699999999999998
2021-01-02 08:00:00,3.20832,0.93576,3.342,0.22272000000000003,0.06496,0.232,2.9856,0.8708,3.11
2021-01-02 08:30:00,3.2928,0.9604,3.43,0.1632,0.0476,0.17,3.1296,0.9128000000000001,3.26
2021-01-02 09:00:00,3.3830400000000003,0.98672,3.524,0.5318400000000001,0.15512,0.554,2.8512,0.8316,2.9699999999999998
2021-01-02 09:30:00,3.4032,0.9926,3.545,0.8016000000000001,0.2338,0.835,2.6016,0.7588,2.71
2021-01-02 10:00:00,3.3350400000000002,0.97272,3.474,1.08864,0.31752,1.134,2.2464,0.6552,2.34
2021-01-02 10:30:00,3.432,1.001,3.575,1.3968,0.40740000000000004,1.455,2.0352,0.5936,2.12
2021-01-02 11:00:00,3.32736,0.9704800000000001,3.466,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.5648,0.45640000000000003,1.63
2021-01-02 11:30:00,3.09888,0.9038400000000001,3.228,2.09088,0.60984,2.178,1.008,0.294,1.05
2021-01-02 12:00:00,3.26496,0.9522800000000001,3.401,1.28736,0.37548000000000004,1.341,1.9776,0.5768,2.06
2021-01-02 12:30:00,3.3552,0.9786,3.495,2.4144,0.7042,2.515,0.9408000000000001,0.27440000000000003,0.98
2021-01-02 13:00:00,3.55008,1.03544,3.698,0.8236800000000001,0.24024,0.858,2.7264,0.7952,2.84
2021-01-02 13:30:00,3.88032,1.13176,4.042,0.6931200000000001,0.20216,0.722,3.1872,0.9296000000000001,3.32
2021-01-02 14:00:00,3.97152,1.15836,4.1370000000000005,0.60192,0.17556000000000002,0.627,3.3696,0.9828,3.51
2021-01-02 14:30:00,4.14336,1.20848,4.316,0.43776000000000004,0.12768000000000002,0.456,3.7056,1.0808,3.86
2021-01-02 15:00:00,4.01664,1.1715200000000001,4.184,0.44544000000000006,0.12992,0.464,3.5712,1.0416,3.7199999999999998
2021-01-02 15:30:00,4.18464,1.22052,4.359,0.22944,0.06692000000000001,0.23900000000000002,3.9552,1.1536,4.12
2021-01-02 16:00:00,4.25088,1.23984,4.428,0.22848000000000002,0.06664,0.23800000000000002,4.0224,1.1732,4.19
2021-01-02 16:30:00,4.27104,1.24572,4.449,0.29664,0.08652000000000001,0.309,3.9744,1.1592,4.14
2021-01-02 17:00:00,4.50816,1.31488,4.696,0.45696000000000003,0.13328,0.47600000000000003,4.0512,1.1816,4.22
2021-01-02 17:30:00,4.6608,1.3594,4.855,0.6384000000000001,0.1862,0.665,4.0224,1.1732,4.19
2021-01-02 18:00:00,4.57632,1.33476,4.767,0.7747200000000001,0.22596000000000002,0.807,3.8016,1.1088,3.96
2021-01-02 18:30:00,4.5244800000000005,1.3196400000000001,4.713,1.01088,0.29484000000000005,1.053,3.5136000000000003,1.0248,3.66
2021-01-02 19:00:00,4.34496,1.26728,4.526,1.05216,0.30688000000000004,1.096,3.2928,0.9604,3.43
2021-01-02 19:30:00,4.09632,1.19476,4.267,1.17792,0.34356000000000003,1.227,2.9184,0.8512000000000001,3.04
2021-01-02 20:00:00,3.99744,1.16592,4.164,1.11744,0.32592000000000004,1.164,2.88,0.84,3.0
2021-01-02 20:30:00,3.94944,1.15192,4.114,1.35744,0.39592000000000005,1.4140000000000001,2.592,0.756,2.7
2021-01-02 21:00:00,3.78912,1.10516,3.947,1.29312,0.37716000000000005,1.347,2.496,0.728,2.6
2021-01-02 21:30:00,3.58752,1.04636,3.737,1.26432,0.36876000000000003,1.317,2.3232,0.6776,2.42
2021-01-02 22:00:00,3.34272,0.97496,3.482,1.2883200000000001,0.37576000000000004,1.342,2.0544000000000002,0.5992000000000001,2.14
2021-01-02 22:30:00,2.9971200000000002,0.87416,3.122,1.27872,0.37296,1.332,1.7184,0.5012,1.79
2021-01-02 23:00:00,2.76768,0.8072400000000001,2.883,1.11648,0.32564000000000004,1.163,1.6512,0.48160000000000003,1.72
2021-01-02 23:30:00,2.53824,0.7403200000000001,2.644,1.37664,0.40152000000000004,1.434,1.1616,0.3388,1.21
2021-01-03 00:00:00,2.4931200000000002,0.72716,2.597,1.35072,0.39396000000000003,1.407,1.1424,0.3332,1.19
2021-01-03 00:30:00,2.72544,0.7949200000000001,2.839,1.21824,0.35532,1.2690000000000001,1.5072,0.43960000000000005,1.57
2021-01-03 01:00:00,3.06336,0.89348,3.191,1.21056,0.35308,1.2610000000000001,1.8528,0.5404,1.9300000000000002
2021-01-03 01:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.15008,0.33544,1.198,2.0064,0.5852,2.09
2021-01-03 02:00:00,3.07488,0.8968400000000001,3.203,1.30848,0.38164000000000003,1.363,1.7664,0.5152,1.8399999999999999
2021-01-03 02:30:00,3.03264,0.8845200000000001,3.159,1.17984,0.34412000000000004,1.229,1.8528,0.5404,1.9300000000000002
2021-01-03 03:00:00,3.04416,0.8878800000000001,3.171,1.37376,0.40068000000000004,1.431,1.6703999999999999,0.4872,1.74
2021-01-03 03:30:00,2.9913600000000002,0.87248,3.116,0.84096,0.24528000000000003,0.876,2.1504,0.6272,2.24
2021-01-03 04:00:00,2.84064,0.82852,2.959,0.68064,0.19852000000000003,0.709,2.16,0.63,2.25
2021-01-03 04:30:00,2.78304,0.8117200000000001,2.899,1.01664,0.29652,1.059,1.7664,0.5152,1.8399999999999999
2021-01-03 05:00:00,2.78208,0.81144,2.898,1.15968,0.33824000000000004,1.208,1.6224,0.4732,1.69
2021-01-03 05:30:00,2.74848,0.80164,2.863,1.1932800000000001,0.34804,1.2429999999999999,1.5552000000000001,0.4536,1.62
2021-01-03 06:00:00,2.79168,0.8142400000000001,2.908,1.22688,0.35784000000000005,1.278,1.5648,0.45640000000000003,1.63
2021-01-03 06:30:00,2.9260800000000002,0.8534400000000001,3.048,1.15008,0.33544,1.198,1.776,0.518,1.85
2021-01-03 07:00:00,2.97024,0.8663200000000001,3.094,0.8294400000000001,0.24192000000000002,0.864,2.1408,0.6244000000000001,2.23
2021-01-03 07:30:00,3.03936,0.88648,3.166,0.82176,0.23968000000000003,0.856,2.2176,0.6468,2.31
2021-01-03 08:00:00,3.024,0.882,3.15,0.8352,0.2436,0.87,2.1888,0.6384000000000001,2.2800000000000002
2021-01-03 08:30:00,3.13824,0.91532,3.269,0.9398400000000001,0.27412000000000003,0.979,2.1984,0.6412,2.29
2021-01-03 09:00:00,3.24768,0.9472400000000001,3.383,0.9244800000000001,0.26964000000000005,0.963,2.3232,0.6776,2.42
2021-01-03 09:30:00,3.51936,1.02648,3.666,0.86016,0.25088000000000005,0.896,2.6592000000000002,0.7756000000000001,2.77
2021-01-03 10:00:00,3.5376000000000003,1.0318,3.685,0.7056,0.2058,0.735,2.832,0.8260000000000001,2.95
2021-01-03 10:30:00,3.6326400000000003,1.05952,3.784,1.14624,0.33432,1.194,2.4864,0.7252000000000001,2.59
2021-01-03 11:00:00,3.5491200000000003,1.03516,3.697,1.29312,0.37716000000000005,1.347,2.2560000000000002,0.658,2.35
2021-01-03 11:30:00,3.46752,1.01136,3.612,1.79712,0.5241600000000001,1.8719999999999999,1.6703999999999999,0.4872,1.74
2021-01-03 12:00:00,3.58752,1.04636,3.737,1.74432,0.50876,1.8170000000000002,1.8432,0.5376000000000001,1.92
2021-01-03 12:30:00,3.8544,1.1242,4.015,1.5792000000000002,0.4606,1.645,2.2752,0.6636000000000001,2.37
2021-01-03 13:00:00,3.9292800000000003,1.14604,4.093,0.91488,0.26684,0.9530000000000001,3.0144,0.8792000000000001,3.14
2021-01-03 13:30:00,3.95712,1.15416,4.122,1.29792,0.37856,1.3519999999999999,2.6592000000000002,0.7756000000000001,2.77
2021-01-03 14:00:00,4.01856,1.17208,4.186,1.17696,0.34328000000000003,1.226,2.8416,0.8288000000000001,2.96
2021-01-03 14:30:00,3.99648,1.16564,4.163,1.00128,0.29204,1.043,2.9952,0.8736,3.12
2021-01-03 15:00:00,4.02624,1.17432,4.194,1.05024,0.30632000000000004,1.094,2.976,0.868,3.1
2021-01-03 15:30:00,4.23168,1.23424,4.408,0.8620800000000001,0.25144,0.898,3.3696,0.9828,3.51
2021-01-03 16:00:00,4.34496,1.26728,4.526,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.5616,1.0388,3.71
2021-01-03 16:30:00,4.55232,1.32776,4.742,0.45312,0.13216,0.47200000000000003,4.0992,1.1956,4.27
2021-01-03 17:00:00,4.78176,1.3946800000000001,4.981,0.22176,0.06468,0.231,4.5600000000000005,1.33,4.75
2021-01-03 17:30:00,4.69728,1.37004,4.893,0.32928,0.09604000000000001,0.343,4.368,1.274,4.55
2021-01-03 18:00:00,4.55808,1.32944,4.748,0.41088,0.11984000000000002,0.428,4.1472,1.2096,4.32
2021-01-03 18:30:00,4.3344000000000005,1.2642,4.515,0.38880000000000003,0.1134,0.405,3.9455999999999998,1.1508,4.11
2021-01-03 19:00:00,4.1376,1.2068,4.31,0.5088,0.1484,0.53,3.6288,1.0584,3.7800000000000002
2021-01-03 19:30:00,4.00704,1.16872,4.174,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.7344,1.0892,3.89
2021-01-03 20:00:00,3.83136,1.11748,3.991,0.38496,0.11228,0.401,3.4464,1.0052,3.59
2021-01-03 20:30:00,3.80448,1.10964,3.963,0.33888,0.09884000000000001,0.353,3.4656000000000002,1.0108,3.61
2021-01-03 21:00:00,3.57792,1.04356,3.727,0.34272,0.09996000000000001,0.357,3.2352,0.9436,3.37
2021-01-03 21:30:00,3.41952,0.9973600000000001,3.5620000000000003,0.30912,0.09016,0.322,3.1104,0.9072,3.24
2021-01-03 22:00:00,3.18816,0.92988,3.321,0.20256000000000002,0.05908000000000001,0.211,2.9856,0.8708,3.11
2021-01-03 22:30:00,2.7456,0.8008000000000001,2.86,0.30720000000000003,0.0896,0.32,2.4384,0.7112,2.54
2021-01-03 23:00:00,2.5536,0.7448,2.66,0.49920000000000003,0.1456,0.52,2.0544000000000002,0.5992000000000001,2.14
2021-01-03 23:30:00,2.38848,0.69664,2.488,0.63168,0.18424000000000001,0.658,1.7568000000000001,0.5124000000000001,1.83
2021-01-04 00:00:00,2.22336,0.6484800000000001,2.316,0.43776000000000004,0.12768000000000002,0.456,1.7856,0.5208,1.8599999999999999
2021-01-04 00:30:00,2.56032,0.7467600000000001,2.667,0.64992,0.18956,0.677,1.9104,0.5572,1.99
2021-01-04 01:00:00,2.94624,0.8593200000000001,3.069,0.55584,0.16212000000000001,0.579,2.3904,0.6972,2.49
2021-01-04 01:30:00,3.048,0.889,3.175,0.4944,0.1442,0.515,2.5536,0.7448,2.66
2021-01-04 02:00:00,2.94144,0.85792,3.064,0.46464000000000005,0.13552,0.484,2.4768,0.7224,2.58
2021-01-04 02:30:00,2.9376,0.8568,3.06,0.432,0.126,0.45,2.5056000000000003,0.7308,2.61
2021-01-04 03:00:00,2.96256,0.8640800000000001,3.086,0.48576,0.14168,0.506,2.4768,0.7224,2.58
2021-01-04 03:30:00,2.8896,0.8428,3.01,0.6912,0.2016,0.72,2.1984,0.6412,2.29
2021-01-04 04:00:00,2.8022400000000003,0.81732,2.919,0.80544,0.23492000000000002,0.839,1.9968,0.5824,2.08
2021-01-04 04:30:00,2.74464,0.8005200000000001,2.859,0.5942400000000001,0.17332,0.619,2.1504,0.6272,2.24
2021-01-04 05:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.8092800000000001,0.23604000000000003,0.843,1.9296000000000002,0.5628000000000001,2.01
2021-01-04 05:30:00,2.87616,0.8388800000000001,2.996,0.69696,0.20328000000000002,0.726,2.1792,0.6356,2.27
2021-01-04 06:00:00,3.01536,0.87948,3.141,0.55776,0.16268000000000002,0.581,2.4576000000000002,0.7168,2.56
2021-01-04 06:30:00,3.2342400000000002,0.94332,3.3689999999999998,0.90144,0.26292000000000004,0.9390000000000001,2.3328,0.6804,2.43
2021-01-04 07:00:00,3.56256,1.03908,3.711,0.63456,0.18508000000000002,0.661,2.928,0.854,3.05
2021-01-04 07:30:00,3.9052800000000003,1.13904,4.068,0.59328,0.17304000000000003,0.618,3.312,0.966,3.45
2021-01-04 08:00:00,3.96288,1.15584,4.128,0.77568,0.22624000000000002,0.808,3.1872,0.9296000000000001,3.32
2021-01-04 08:30:00,4.00896,1.16928,4.176,0.67776,0.19768000000000002,0.706,3.3312,0.9716,3.47
2021-01-04 09:00:00,4.23264,1.23452,4.409,0.56544,0.16492,0.589,3.6672000000000002,1.0696,3.8200000000000003
2021-01-04 09:30:00,4.24512,1.23816,4.422,0.66432,0.19376000000000002,0.6920000000000001,3.5808,1.0444,3.73
2021-01-04 10:00:00,4.3104,1.2572,4.49,0.768,0.224,0.8,3.5423999999999998,1.0332,3.69
2021-01-04 10:30:00,4.3728,1.2754,4.555,0.9936,0.2898,1.035,3.3792,0.9856,3.52
2021-01-04 11:00:00,4.22976,1.23368,4.406,1.3977600000000001,0.40768000000000004,1.456,2.832,0.8260000000000001,2.95
2021-01-04 11:30:00,4.1712,1.2166000000000001,4.345,1.8864,0.5502,1.9649999999999999,2.2848,0.6664,2.38
2021-01-04 12:00:00,4.28928,1.2510400000000002,4.468,1.4956800000000001,0.43624,1.558,2.7936,0.8148000000000001,2.91
2021-01-04 12:30:00,4.5552,1.3286,4.745,1.0512,0.30660000000000004,1.095,3.504,1.022,3.65
2021-01-04 13:00:00,4.42656,1.29108,4.611,1.23936,0.36148,1.291,3.1872,0.9296000000000001,3.32
2021-01-04 13:30:00,4.43712,1.29416,4.622,1.34592,0.39256,1.4020000000000001,3.0912,0.9016000000000001,3.22
2021-01-04 14:00:00,4.416,1.288,4.6,1.6800000000000002,0.49,1.75,2.7359999999999998,0.798,2.85
2021-01-04 14:30:00,4.3344000000000005,1.2642,4.515,1.2528000000000001,0.3654,1.305,3.0816,0.8988,3.21
2021-01-04 15:00:00,4.46304,1.30172,4.649,1.03584,0.30212,1.079,3.4272,0.9996,3.5700000000000003
2021-01-04 15:30:00,4.5724800000000005,1.33364,4.763,0.85728,0.25004000000000004,0.893,3.7152000000000003,1.0836000000000001,3.87
2021-01-04 16:00:00,4.5984,1.3412,4.79,0.9216000000000001,0.26880000000000004,0.96,3.6768,1.0724,3.83
2021-01-04 16:30:00,4.85088,1.41484,5.053,0.7900800000000001,0.23044,0.8230000000000001,4.0608,1.1844000000000001,4.23
2021-01-04 17:00:00,4.92864,1.4375200000000001,5.134,0.8966400000000001,0.26152000000000003,0.934,4.032,1.176,4.2
2021-01-04 17:30:00,4.93344,1.43892,5.139,0.9206400000000001,0.26852000000000004,0.9590000000000001,4.0128,1.1703999999999999,4.18
2021-01-04 18:00:00,4.7424,1.3832,4.94,1.2288000000000001,0.3584,1.28,3.5136000000000003,1.0248,3.66
2021-01-04 18:30:00,4.53216,1.32188,4.721,1.00896,0.29428000000000004,1.051,3.5232,1.0276,3.67
2021-01-04 19:00:00,4.43424,1.29332,4.619,0.7478400000000001,0.21812,0.779,3.6864,1.0752,3.84
2021-01-04 19:30:00,4.10688,1.19784,4.2780000000000005,0.75648,0.22064000000000003,0.788,3.3504,0.9772000000000001,3.49
2021-01-04 20:00:00,3.91488,1.14184,4.078,0.5836800000000001,0.17024,0.608,3.3312,0.9716,3.47
2021-01-04 20:30:00,3.82368,1.11524,3.983,0.5980800000000001,0.17444,0.623,3.2256,0.9408000000000001,3.36
2021-01-04 21:00:00,3.7199999999999998,1.085,3.875,0.7152000000000001,0.2086,0.745,3.0048,0.8764000000000001,3.13
2021-01-04 21:30:00,3.55872,1.03796,3.707,0.85152,0.24836000000000003,0.887,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-04 22:00:00,3.2976,0.9618000000000001,3.435,0.744,0.217,0.775,2.5536,0.7448,2.66
2021-01-04 22:30:00,3.00672,0.8769600000000001,3.132,1.16352,0.33936000000000005,1.212,1.8432,0.5376000000000001,1.92
2021-01-04 23:00:00,2.80128,0.8170400000000001,2.918,1.20768,0.35224000000000005,1.258,1.5936,0.46480000000000005,1.6600000000000001
2021-01-04 23:30:00,2.56896,0.7492800000000001,2.676,1.22496,0.35728000000000004,1.276,1.344,0.392,1.4
2021-01-05 00:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.81984,0.23912000000000003,0.854,1.5936,0.46480000000000005,1.6600000000000001
2021-01-05 00:30:00,2.60256,0.7590800000000001,2.711,0.6633600000000001,0.19348,0.6910000000000001,1.9392,0.5656,2.02
2021-01-05 01:00:00,3.05952,0.89236,3.187,0.46752000000000005,0.13636,0.487,2.592,0.756,2.7
2021-01-05 01:30:00,3.14304,0.9167200000000001,3.274,0.74304,0.21672000000000002,0.774,2.4,0.7000000000000001,2.5
2021-01-05 02:00:00,3.06144,0.89292,3.189,0.7286400000000001,0.21252000000000001,0.759,2.3328,0.6804,2.43
2021-01-05 02:30:00,3.02688,0.8828400000000001,3.153,0.87648,0.25564000000000003,0.913,2.1504,0.6272,2.24
2021-01-05 03:00:00,2.9923200000000003,0.8727600000000001,3.117,0.60192,0.17556000000000002,0.627,2.3904,0.6972,2.49
2021-01-05 03:30:00,3.04704,0.8887200000000001,3.174,0.80064,0.23352,0.834,2.2464,0.6552,2.34
2021-01-05 04:00:00,2.86464,0.83552,2.984,0.7718400000000001,0.22512000000000001,0.804,2.0928,0.6104,2.18
2021-01-05 04:30:00,2.80992,0.8195600000000001,2.927,0.9955200000000001,0.29036,1.037,1.8144,0.5292,1.8900000000000001
2021-01-05 05:00:00,2.8272,0.8246,2.9450000000000003,0.888,0.259,0.925,1.9392,0.5656,2.02
2021-01-05 05:30:00,2.88096,0.84028,3.001,0.75936,0.22148,0.791,2.1216,0.6188,2.21
2021-01-05 06:00:00,3.06912,0.8951600000000001,3.197,1.10112,0.32116,1.147,1.968,0.5740000000000001,2.05
2021-01-05 06:30:00,3.28608,0.9584400000000001,3.423,0.8284800000000001,0.24164000000000002,0.863,2.4576000000000002,0.7168,2.56
2021-01-05 07:00:00,3.60768,1.05224,3.758,0.9484800000000001,0.27664,0.988,2.6592000000000002,0.7756000000000001,2.77
2021-01-05 07:30:00,3.9168000000000003,1.1424,4.08,0.8544,0.2492,0.89,3.0624,0.8932,3.19
2021-01-05 08:00:00,4.02528,1.17404,4.193,0.8092800000000001,0.23604000000000003,0.843,3.216,0.9380000000000001,3.35
2021-01-05 08:30:00,4.2633600000000005,1.24348,4.441,0.8073600000000001,0.23548000000000002,0.841,3.456,1.008,3.6
2021-01-05 09:00:00,4.43904,1.29472,4.624,0.81984,0.23912000000000003,0.854,3.6192,1.0556,3.77
2021-01-05 09:30:00,4.41696,1.28828,4.601,1.19136,0.34748,1.241,3.2256,0.9408000000000001,3.36
2021-01-05 10:00:00,4.40352,1.28436,4.587,1.12992,0.32956,1.177,3.2736,0.9548000000000001,3.41
2021-01-05 10:30:00,4.36224,1.2723200000000001,4.5440000000000005,1.05984,0.30912,1.104,3.3024,0.9632000000000001,3.44
2021-01-05 11:00:00,4.31136,1.2574800000000002,4.491,1.70016,0.49588000000000004,1.771,2.6112,0.7616,2.7199999999999998
2021-01-05 11:30:00,4.25472,1.24096,4.432,1.82592,0.53256,1.9020000000000001,2.4288,0.7084,2.5300000000000002
2021-01-05 12:00:00,4.29216,1.25188,4.471,1.4601600000000001,0.42588000000000004,1.521,2.832,0.8260000000000001,2.95
2021-01-05 12:30:00,4.43232,1.29276,4.617,1.41792,0.41356000000000004,1.477,3.0144,0.8792000000000001,3.14
2021-01-05 13:00:00,4.48224,1.30732,4.6690000000000005,1.18944,0.34692,1.239,3.2928,0.9604,3.43
2021-01-05 13:30:00,4.63776,1.35268,4.831,1.36416,0.39788,1.421,3.2736,0.9548000000000001,3.41
2021-01-05 14:00:00,4.4889600000000005,1.30928,4.676,1.3593600000000001,0.39648000000000005,1.416,3.1296,0.9128000000000001,3.26
2021-01-05 14:30:00,4.29408,1.25244,4.473,1.3180800000000001,0.38444,1.373,2.976,0.868,3.1
2021-01-05 15:00:00,4.43424,1.29332,4.619,0.88224,0.25732000000000005,0.919,3.552,1.036,3.7
2021-01-05 15:30:00,4.38624,1.27932,4.569,0.8918400000000001,0.26012,0.929,3.4944,1.0192,3.64
2021-01-05 16:00:00,4.47552,1.30536,4.662,0.8371200000000001,0.24416000000000002,0.872,3.6384,1.0612,3.79
2021-01-05 16:30:00,4.67232,1.36276,4.867,0.64992,0.18956,0.677,4.0224,1.1732,4.19
2021-01-05 17:00:00,4.91904,1.43472,5.124,0.70464,0.20552,0.734,4.2144,1.2292,4.39
2021-01-05 17:30:00,4.7952,1.3986,4.995,0.8784000000000001,0.25620000000000004,0.915,3.9168000000000003,1.1424,4.08
2021-01-05 18:00:00,4.73952,1.38236,4.937,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.8208,1.1144,3.98
2021-01-05 18:30:00,4.59648,1.34064,4.788,0.99648,0.29064,1.038,3.6,1.05,3.75
2021-01-05 19:00:00,4.37472,1.27596,4.557,1.09152,0.31836000000000003,1.137,3.2832,0.9576,3.42
2021-01-05 19:30:00,4.1904,1.2222,4.365,1.1568,0.33740000000000003,1.205,3.0336,0.8848,3.16
2021-01-05 20:00:00,3.99552,1.16536,4.162,1.34592,0.39256,1.4020000000000001,2.6496,0.7728,2.76
2021-01-05 20:30:00,3.95808,1.1544400000000001,4.123,1.07808,0.31444000000000005,1.123,2.88,0.84,3.0
2021-01-05 21:00:00,3.7276800000000003,1.08724,3.883,1.05888,0.30884,1.103,2.6688,0.7784000000000001,2.7800000000000002
2021-01-05 21:30:00,3.57888,1.04384,3.7279999999999998,0.83328,0.24304,0.868,2.7456,0.8008000000000001,2.86
2021-01-05 22:00:00,3.2784,0.9562,3.415,0.9072,0.2646,0.9450000000000001,2.3712,0.6916,2.47
2021-01-05 22:30:00,2.95392,0.8615600000000001,3.077,1.09152,0.31836000000000003,1.137,1.8624,0.5432,1.94
2021-01-05 23:00:00,2.70144,0.7879200000000001,2.814,1.19424,0.34832,1.244,1.5072,0.43960000000000005,1.57
2021-01-05 23:30:00,2.48064,0.72352,2.584,1.35744,0.39592000000000005,1.4140000000000001,1.1232,0.3276,1.17
2021-01-06 00:00:00,2.37216,0.69188,2.471,1.35456,0.39508000000000004,1.411,1.0176,0.2968,1.06
2021-01-06 00:30:00,2.616,0.763,2.725,1.1280000000000001,0.329,1.175,1.488,0.434,1.55
2021-01-06 01:00:00,2.9923200000000003,0.8727600000000001,3.117,1.15872,0.33796000000000004,1.207,1.8336000000000001,0.5348,1.9100000000000001
2021-01-06 01:30:00,3.10464,0.9055200000000001,3.234,0.9926400000000001,0.28952,1.034,2.112,0.616,2.2
2021-01-06 02:00:00,3.04704,0.8887200000000001,3.174,0.7526400000000001,0.21952000000000002,0.784,2.2944,0.6692,2.39
2021-01-06 02:30:00,2.99424,0.8733200000000001,3.119,0.88224,0.25732000000000005,0.919,2.112,0.616,2.2
2021-01-06 03:00:00,2.9904,0.8722000000000001,3.115,0.6672,0.19460000000000002,0.6950000000000001,2.3232,0.6776,2.42
2021-01-06 03:30:00,2.96352,0.86436,3.087,0.64032,0.18676,0.667,2.3232,0.6776,2.42
2021-01-06 04:00:00,2.87616,0.8388800000000001,2.996,0.49536,0.14448000000000003,0.516,2.3808,0.6944,2.48
2021-01-06 04:30:00,2.8502400000000003,0.8313200000000001,2.969,0.8342400000000001,0.24332,0.869,2.016,0.588,2.1
2021-01-06 05:00:00,2.88192,0.8405600000000001,3.002,0.9619200000000001,0.28056000000000003,1.002,1.92,0.56,2.0
2021-01-06 05:30:00,2.88672,0.84196,3.007,0.9859200000000001,0.28756000000000004,1.027,1.9008,0.5544,1.98
2021-01-06 06:00:00,3.07584,0.89712,3.204,0.94464,0.27552000000000004,0.984,2.1312,0.6216,2.22
2021-01-06 06:30:00,3.31968,0.9682400000000001,3.458,0.65088,0.18984,0.678,2.6688,0.7784000000000001,2.7800000000000002
2021-01-06 07:00:00,3.4780800000000003,1.01444,3.623,0.53088,0.15484,0.553,2.9472,0.8596,3.07
2021-01-06 07:30:00,3.83232,1.11776,3.992,0.72192,0.21056000000000002,0.752,3.1104,0.9072,3.24
2021-01-06 08:00:00,4.12704,1.2037200000000001,4.299,0.69984,0.20412000000000002,0.729,3.4272,0.9996,3.5700000000000003
2021-01-06 08:30:00,4.36032,1.27176,4.542,0.54912,0.16016000000000002,0.5720000000000001,3.8112,1.1116,3.9699999999999998
2021-01-06 09:00:00,4.60896,1.34428,4.801,0.50016,0.14588,0.521,4.1088000000000005,1.1984,4.28
2021-01-06 09:30:00,4.66752,1.36136,4.862,0.54912,0.16016000000000002,0.5720000000000001,4.1184,1.2012,4.29
2021-01-06 10:00:00,4.63296,1.35128,4.8260000000000005,0.6489600000000001,0.18928,0.676,3.984,1.162,4.15
2021-01-06 10:30:00,4.65504,1.35772,4.849,0.71904,0.20972000000000002,0.749,3.936,1.148,4.1
2021-01-06 11:00:00,4.52064,1.31852,4.709,0.9206400000000001,0.26852000000000004,0.9590000000000001,3.6,1.05,3.75
2021-01-06 11:30:00,4.40256,1.2840799999999999,4.586,1.9353600000000002,0.5644800000000001,2.016,2.4672,0.7196,2.5700000000000003
2021-01-06 12:00:00,4.34208,1.26644,4.523,2.43168,0.7092400000000001,2.533,1.9104,0.5572,1.99
2021-01-06 12:30:00,4.42752,1.29136,4.612,2.42112,0.70616,2.5220000000000002,2.0064,0.5852,2.09
2021-01-06 13:00:00,4.3104,1.2572,4.49,2.208,0.644,2.3,2.1024,0.6132000000000001,2.19
2021-01-06 13:30:00,4.29792,1.25356,4.477,2.00352,0.5843600000000001,2.087,2.2944,0.6692,2.39
2021-01-06 14:00:00,4.3776,1.2768,4.5600000000000005,1.6896,0.4928,1.76,2.688,0.784,2.8
2021-01-06 14:30:00,4.5024,1.3132000000000001,4.69,0.9792000000000001,0.2856,1.02,3.5232,1.0276,3.67
2021-01-06 15:00:00,4.46016,1.30088,4.646,0.9657600000000001,0.28168000000000004,1.006,3.4944,1.0192,3.64
2021-01-06 15:30:00,4.59072,1.3389600000000002,4.782,0.54912,0.16016000000000002,0.5720000000000001,4.0416,1.1788,4.21
2021-01-06 16:00:00,4.65504,1.35772,4.849,0.51744,0.15092,0.539,4.1376,1.2068,4.31
2021-01-06 16:30:00,4.83936,1.41148,5.041,0.47136000000000006,0.13748000000000002,0.491,4.368,1.274,4.55
2021-01-06 17:00:00,5.00064,1.45852,5.209,0.51744,0.15092,0.539,4.4832,1.3076,4.67
2021-01-06 17:30:00,5.02848,1.46664,5.238,0.5836800000000001,0.17024,0.608,4.4448,1.2964,4.63
2021-01-06 18:00:00,4.94208,1.44144,5.148,0.5644800000000001,0.16464,0.588,4.3776,1.2768,4.5600000000000005
2021-01-06 18:30:00,4.52352,1.31936,4.712,0.6355200000000001,0.18536000000000002,0.662,3.888,1.134,4.05
2021-01-06 19:00:00,4.51488,1.31684,4.703,0.51168,0.14924,0.533,4.0032,1.1676,4.17
2021-01-06 19:30:00,4.26432,1.24376,4.442,0.52032,0.15176,0.542,3.7439999999999998,1.092,3.9
2021-01-06 20:00:00,4.02336,1.17348,4.191,0.5865600000000001,0.17108,0.611,3.4368,1.0024,3.58
2021-01-06 20:30:00,4.03296,1.17628,4.201,0.59616,0.17388,0.621,3.4368,1.0024,3.58
2021-01-06 21:00:00,3.83232,1.11776,3.992,0.53952,0.15736,0.562,3.2928,0.9604,3.43
2021-01-06 21:30:00,3.55488,1.03684,3.7030000000000003,0.53088,0.15484,0.553,3.024,0.882,3.15
2021-01-06 22:00:00,3.30432,0.9637600000000001,3.442,0.56832,0.16576000000000002,0.592,2.7359999999999998,0.798,2.85
2021-01-06 22:30:00,2.95872,0.8629600000000001,3.082,0.5971200000000001,0.17416,0.622,2.3616,0.6888000000000001,2.46
2021-01-06 23:00:00,2.73696,0.7982800000000001,2.851,0.6921600000000001,0.20188,0.721,2.0448,0.5964,2.13
2021-01-06 23:30:00,2.54784,0.7431200000000001,2.654,0.63744,0.18592,0.664,1.9104,0.5572,1.99
