Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-07 00:00:00,2.44896,0.71428,2.551,0.7497600000000001,0.21868,0.781,1.6992,0.49560000000000004,1.77
2021-01-07 00:30:00,2.6352,0.7686000000000001,2.745,0.5616,0.1638,0.585,2.0736,0.6048,2.16
2021-01-07 01:00:00,2.96448,0.8646400000000001,3.088,0.50688,0.14784,0.528,2.4576000000000002,0.7168,2.56
2021-01-07 01:30:00,3.12768,0.91224,3.258,0.57408,0.16744,0.598,2.5536,0.7448,2.66
2021-01-07 02:00:00,3.1574400000000002,0.9209200000000001,3.289,0.7574400000000001,0.22092,0.789,2.4,0.7000000000000001,2.5
2021-01-07 02:30:00,3.11808,0.90944,3.248,0.51648,0.15064000000000002,0.538,2.6016,0.7588,2.71
2021-01-07 03:00:00,3.11616,0.90888,3.246,0.48576,0.14168,0.506,2.6304,0.7672,2.74
2021-01-07 03:30:00,3.02688,0.8828400000000001,3.153,0.5020800000000001,0.14644000000000001,0.523,2.5248,0.7364,2.63
2021-01-07 04:00:00,2.952,0.861,3.075,0.504,0.147,0.525,2.448,0.714,2.55
2021-01-07 04:30:00,2.9558400000000002,0.8621200000000001,3.079,0.53664,0.15652000000000002,0.559,2.4192,0.7056,2.52
2021-01-07 05:00:00,2.93088,0.85484,3.053,0.58848,0.17164000000000001,0.613,2.3424,0.6832,2.44
2021-01-07 05:30:00,3.0144,0.8792000000000001,3.14,0.7872,0.2296,0.8200000000000001,2.2272,0.6496000000000001,2.32
2021-01-07 06:00:00,3.23808,0.9444400000000001,3.373,0.75168,0.21924000000000002,0.783,2.4864,0.7252000000000001,2.59
2021-01-07 06:30:00,3.48672,1.01696,3.632,0.6931200000000001,0.20216,0.722,2.7936,0.8148000000000001,2.91
2021-01-07 07:00:00,3.6576,1.0668,3.81,0.5472,0.15960000000000002,0.5700000000000001,3.1104,0.9072,3.24
2021-01-07 07:30:00,4.2912,1.2516,4.47,0.48960000000000004,0.1428,0.51,3.8016,1.1088,3.96
2021-01-07 08:00:00,4.51104,1.31572,4.699,0.45984,0.13412000000000002,0.47900000000000004,4.0512,1.1816,4.22
2021-01-07 08:30:00,4.60224,1.34232,4.7940000000000005,0.49344000000000005,0.14392000000000002,0.514,4.1088000000000005,1.1984,4.28
2021-01-07 09:00:00,4.81152,1.4033600000000002,5.012,0.5971200000000001,0.17416,0.622,4.2144,1.2292,4.39
2021-01-07 09:30:00,4.7952,1.3986,4.995,0.8688,0.2534,0.905,3.9264,1.1452,4.09
2021-01-07 10:00:00,4.68672,1.36696,4.882,1.09632,0.31976000000000004,1.142,3.5904,1.0472,3.74
2021-01-07 10:30:00,4.69152,1.36836,4.8870000000000005,1.5043199999999999,0.43876000000000004,1.5670000000000002,3.1872,0.9296000000000001,3.32
2021-01-07 11:00:00,4.61568,1.34624,4.808,1.92768,0.5622400000000001,2.008,2.688,0.784,2.8
2021-01-07 11:30:00,4.65312,1.35716,4.8469999999999995,2.23392,0.65156,2.327,2.4192,0.7056,2.52
2021-01-07 12:00:00,4.60032,1.34176,4.792,2.38272,0.69496,2.482,2.2176,0.6468,2.31
2021-01-07 12:30:00,4.5456,1.3258,4.735,2.4048,0.7014,2.505,2.1408,0.6244000000000001,2.23
2021-01-07 13:00:00,4.42656,1.29108,4.611,2.24736,0.6554800000000001,2.341,2.1792,0.6356,2.27
2021-01-07 13:30:00,4.47744,1.30592,4.664,1.99104,0.58072,2.074,2.4864,0.7252000000000001,2.59
2021-01-07 14:00:00,4.67136,1.3624800000000001,4.866,1.57056,0.45808000000000004,1.6360000000000001,3.1008,0.9044000000000001,3.23
2021-01-07 14:30:00,4.4832,1.3076,4.67,1.1328,0.3304,1.18,3.3504,0.9772000000000001,3.49
2021-01-07 15:00:00,4.63392,1.35156,4.827,0.9859200000000001,0.28756000000000004,1.027,3.648,1.064,3.8
2021-01-07 15:30:00,4.8,1.4,5.0,0.5376000000000001,0.1568,0.56,4.2624,1.2432,4.44
2021-01-07 16:00:00,4.79904,1.39972,4.999,0.45984,0.13412000000000002,0.47900000000000004,4.3392,1.2656,4.52
2021-01-07 16:30:00,5.01792,1.46356,5.227,0.40992,0.11956000000000001,0.427,4.608,1.344,4.8
2021-01-07 17:00:00,5.26272,1.5349599999999999,5.482,0.42432000000000003,0.12376000000000001,0.442,4.8384,1.4112,5.04
2021-01-07 17:30:00,5.30592,1.54756,5.527,0.41952000000000006,0.12236000000000001,0.437,4.8864,1.4252,5.09
2021-01-07 18:00:00,5.13888,1.49884,5.353,0.41568000000000005,0.12124000000000001,0.433,4.7232,1.3776,4.92
2021-01-07 18:30:00,4.824,1.407,5.025,0.4752,0.1386,0.495,4.3488,1.2684,4.53
2021-01-07 19:00:00,4.54848,1.32664,4.7379999999999995,0.46848000000000006,0.13664,0.488,4.08,1.19,4.25
2021-01-07 19:30:00,4.30368,1.2552400000000001,4.483,0.56928,0.16604000000000002,0.593,3.7344,1.0892,3.89
2021-01-07 20:00:00,4.05024,1.18132,4.219,0.48864,0.14252,0.509,3.5616,1.0388,3.71
2021-01-07 20:30:00,4.09728,1.19504,4.268,0.45888,0.13384000000000001,0.47800000000000004,3.6384,1.0612,3.79
2021-01-07 21:00:00,3.92736,1.14548,4.091,0.45216000000000006,0.13188,0.47100000000000003,3.4752,1.0136,3.62
2021-01-07 21:30:00,3.74784,1.09312,3.904,0.46464000000000005,0.13552,0.484,3.2832,0.9576,3.42
2021-01-07 22:00:00,3.5088,1.0234,3.6550000000000002,0.4368,0.1274,0.455,3.072,0.896,3.2
2021-01-07 22:30:00,3.1152,0.9086000000000001,3.245,0.4368,0.1274,0.455,2.6784,0.7812,2.79
2021-01-07 23:00:00,2.85408,0.8324400000000001,2.973,0.43488000000000004,0.12684,0.453,2.4192,0.7056,2.52
2021-01-07 23:30:00,2.6448,0.7714000000000001,2.755,0.4368,0.1274,0.455,2.208,0.644,2.3
2021-01-08 00:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.42528000000000005,0.12404000000000001,0.443,2.1312,0.6216,2.22
2021-01-08 00:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.40224000000000004,0.11732000000000001,0.419,2.3712,0.6916,2.47
2021-01-08 01:00:00,3.10752,0.90636,3.237,0.37152,0.10836000000000001,0.387,2.7359999999999998,0.798,2.85
2021-01-08 01:30:00,3.2697599999999998,0.9536800000000001,3.406,0.36096,0.10528000000000001,0.376,2.9088000000000003,0.8484,3.03
2021-01-08 02:00:00,3.15264,0.9195200000000001,3.284,0.37824,0.11032000000000002,0.394,2.7744,0.8092,2.89
2021-01-08 02:30:00,3.08352,0.89936,3.212,0.42432000000000003,0.12376000000000001,0.442,2.6592000000000002,0.7756000000000001,2.77
2021-01-08 03:00:00,3.13632,0.9147600000000001,3.267,0.40992,0.11956000000000001,0.427,2.7264,0.7952,2.84
2021-01-08 03:30:00,3.11136,0.9074800000000001,3.241,0.41376,0.12068000000000001,0.431,2.6976,0.7868,2.81
2021-01-08 04:00:00,2.9558400000000002,0.8621200000000001,3.079,0.42144000000000004,0.12292000000000002,0.439,2.5343999999999998,0.7392000000000001,2.64
2021-01-08 04:30:00,2.94336,0.85848,3.066,0.43776000000000004,0.12768000000000002,0.456,2.5056000000000003,0.7308,2.61
2021-01-08 05:00:00,2.97888,0.8688400000000001,3.103,0.43488000000000004,0.12684,0.453,2.544,0.742,2.65
2021-01-08 05:30:00,3.04512,0.8881600000000001,3.172,0.41472000000000003,0.12096000000000001,0.432,2.6304,0.7672,2.74
2021-01-08 06:00:00,3.22464,0.94052,3.359,0.42144000000000004,0.12292000000000002,0.439,2.8032,0.8176,2.92
2021-01-08 06:30:00,3.45696,1.00828,3.601,0.40416,0.11788000000000001,0.421,3.0528,0.8904000000000001,3.18
2021-01-08 07:00:00,3.76128,1.09704,3.918,0.35328000000000004,0.10304,0.368,3.408,0.994,3.55
2021-01-08 07:30:00,4.16256,1.21408,4.336,0.37056000000000006,0.10808000000000001,0.386,3.792,1.106,3.95
2021-01-08 08:00:00,4.40832,1.28576,4.592,0.40512000000000004,0.11816000000000002,0.422,4.0032,1.1676,4.17
2021-01-08 08:30:00,4.5504,1.3272,4.74,0.4032,0.11760000000000001,0.42,4.1472,1.2096,4.32
2021-01-08 09:00:00,4.78368,1.39524,4.983,0.38688000000000006,0.11284000000000001,0.403,4.3968,1.2824,4.58
2021-01-08 09:30:00,4.77216,1.39188,4.971,0.39456,0.11508000000000002,0.41100000000000003,4.3776,1.2768,4.5600000000000005
2021-01-08 10:00:00,4.8672,1.4196,5.07,0.4032,0.11760000000000001,0.42,4.464,1.302,4.65
2021-01-08 10:30:00,4.81152,1.4033600000000002,5.012,0.50112,0.14616,0.522,4.3104,1.2572,4.49
2021-01-08 11:00:00,4.86528,1.41904,5.068,0.57408,0.16744,0.598,4.2912,1.2516,4.47
2021-01-08 11:30:00,4.87296,1.42128,5.076,0.53376,0.15568,0.556,4.3392,1.2656,4.52
2021-01-08 12:00:00,4.8566400000000005,1.41652,5.059,0.6902400000000001,0.20132000000000003,0.719,4.1664,1.2152,4.34
2021-01-08 12:30:00,4.92192,1.4355600000000002,5.127,0.6787200000000001,0.19796000000000002,0.707,4.2432,1.2376,4.42
2021-01-08 13:00:00,4.81056,1.40308,5.011,0.6057600000000001,0.17668,0.631,4.2048,1.2264,4.38
2021-01-08 13:30:00,4.79808,1.39944,4.998,0.6796800000000001,0.19824000000000003,0.708,4.1184,1.2012,4.29
2021-01-08 14:00:00,4.82784,1.40812,5.029,0.60384,0.17612000000000003,0.629,4.224,1.232,4.4
2021-01-08 14:30:00,4.77888,1.39384,4.978,0.5836800000000001,0.17024,0.608,4.1952,1.2236,4.37
2021-01-08 15:00:00,4.61568,1.34624,4.808,0.47808000000000006,0.13944,0.498,4.1376,1.2068,4.31
2021-01-08 15:30:00,4.60896,1.34428,4.801,0.40416,0.11788000000000001,0.421,4.2048,1.2264,4.38
2021-01-08 16:00:00,4.76256,1.38908,4.961,0.33696000000000004,0.09828,0.35100000000000003,4.4256,1.2908,4.61
2021-01-08 16:30:00,4.92,1.435,5.125,0.36,0.105,0.375,4.5600000000000005,1.33,4.75
2021-01-08 17:00:00,4.9392,1.4406,5.145,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.5408,1.3244,4.73
2021-01-08 17:30:00,4.88352,1.42436,5.087,0.44832000000000005,0.13076000000000002,0.467,4.4352,1.2936,4.62
2021-01-08 18:00:00,4.7232,1.3776,4.92,0.48,0.14,0.5,4.2432,1.2376,4.42
2021-01-08 18:30:00,4.48512,1.30816,4.672,0.52032,0.15176,0.542,3.9648,1.1564,4.13
2021-01-08 19:00:00,4.33152,1.26336,4.5120000000000005,0.46272,0.13496000000000002,0.482,3.8688000000000002,1.1284,4.03
2021-01-08 19:30:00,4.21152,1.22836,4.3870000000000005,0.45792000000000005,0.13356,0.47700000000000004,3.7536,1.0948,3.91
2021-01-08 20:00:00,3.96096,1.15528,4.126,0.45696000000000003,0.13328,0.47600000000000003,3.504,1.022,3.65
2021-01-08 20:30:00,3.96672,1.15696,4.132,0.47232,0.13776000000000002,0.492,3.4944,1.0192,3.64
2021-01-08 21:00:00,3.792,1.106,3.95,0.49920000000000003,0.1456,0.52,3.2928,0.9604,3.43
2021-01-08 21:30:00,3.55392,1.03656,3.702,0.47232,0.13776000000000002,0.492,3.0816,0.8988,3.21
2021-01-08 22:00:00,3.3936,0.9898,3.535,0.4656,0.1358,0.485,2.928,0.854,3.05
2021-01-08 22:30:00,3.01344,0.87892,3.1390000000000002,0.47904,0.13972,0.499,2.5343999999999998,0.7392000000000001,2.64
2021-01-08 23:00:00,2.70624,0.78932,2.819,0.5078400000000001,0.14812,0.529,2.1984,0.6412,2.29
2021-01-08 23:30:00,2.50944,0.73192,2.614,0.43584000000000006,0.12712,0.454,2.0736,0.6048,2.16
2021-01-09 00:00:00,2.41248,0.70364,2.513,0.48288000000000003,0.14084000000000002,0.503,1.9296000000000002,0.5628000000000001,2.01
2021-01-09 00:30:00,2.7024,0.7882,2.815,0.4368,0.1274,0.455,2.2656,0.6608,2.36
2021-01-09 01:00:00,3.04896,0.8892800000000001,3.176,0.46656000000000003,0.13608,0.486,2.5824,0.7532,2.69
2021-01-09 01:30:00,3.14784,0.91812,3.279,0.47904,0.13972,0.499,2.6688,0.7784000000000001,2.7800000000000002
2021-01-09 02:00:00,3.08544,0.89992,3.214,0.49344000000000005,0.14392000000000002,0.514,2.592,0.756,2.7
2021-01-09 02:30:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.48384000000000005,0.14112000000000002,0.504,2.6496,0.7728,2.76
2021-01-09 03:00:00,3.01728,0.88004,3.143,0.5596800000000001,0.16324000000000002,0.583,2.4576000000000002,0.7168,2.56
2021-01-09 03:30:00,2.9971200000000002,0.87416,3.122,0.70272,0.20496,0.732,2.2944,0.6692,2.39
2021-01-09 04:00:00,2.89152,0.8433600000000001,3.012,0.64512,0.18816000000000002,0.672,2.2464,0.6552,2.34
2021-01-09 04:30:00,2.928,0.854,3.05,0.46080000000000004,0.13440000000000002,0.48,2.4672,0.7196,2.5700000000000003
2021-01-09 05:00:00,2.96928,0.86604,3.093,0.40608000000000005,0.11844,0.423,2.5632,0.7476,2.67
2021-01-09 05:30:00,2.91168,0.8492400000000001,3.033,0.41568000000000005,0.12124000000000001,0.433,2.496,0.728,2.6
2021-01-09 06:00:00,2.94624,0.8593200000000001,3.069,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.496,0.728,2.6
2021-01-09 06:30:00,3.1056,0.9058,3.235,0.4368,0.1274,0.455,2.6688,0.7784000000000001,2.7800000000000002
2021-01-09 07:00:00,3.30912,0.9651600000000001,3.447,0.38112,0.11116000000000001,0.397,2.928,0.854,3.05
2021-01-09 07:30:00,3.37536,0.9844800000000001,3.516,0.41856000000000004,0.12208000000000001,0.436,2.9568000000000003,0.8624,3.08
2021-01-09 08:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.45696000000000003,0.13328,0.47600000000000003,2.9088000000000003,0.8484,3.03
2021-01-09 08:30:00,3.63648,1.06064,3.7880000000000003,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.2448,0.9464,3.38
2021-01-09 09:00:00,3.75648,1.09564,3.9130000000000003,0.5788800000000001,0.16884000000000002,0.603,3.1776,0.9268000000000001,3.31
2021-01-09 09:30:00,3.67872,1.07296,3.832,0.9331200000000001,0.27216,0.972,2.7456,0.8008000000000001,2.86
2021-01-09 10:00:00,3.79104,1.10572,3.949,1.21824,0.35532,1.2690000000000001,2.5728,0.7504000000000001,2.68
2021-01-09 10:30:00,3.71904,1.08472,3.874,1.53024,0.44632000000000005,1.5939999999999999,2.1888,0.6384000000000001,2.2800000000000002
2021-01-09 11:00:00,3.63936,1.06148,3.791,1.9017600000000001,0.5546800000000001,1.9809999999999999,1.7376,0.5068,1.81
2021-01-09 11:30:00,3.57024,1.04132,3.719,2.22624,0.64932,2.319,1.344,0.392,1.4
2021-01-09 12:00:00,3.5856,1.0458,3.735,2.4048,0.7014,2.505,1.1808,0.34440000000000004,1.23
2021-01-09 12:30:00,3.60576,1.05168,3.7560000000000002,2.39616,0.6988800000000001,2.496,1.2096,0.3528,1.26
2021-01-09 13:00:00,3.4704,1.0122,3.615,2.2896,0.6678000000000001,2.385,1.1808,0.34440000000000004,1.23
2021-01-09 13:30:00,3.61152,1.05336,3.762,1.97952,0.5773600000000001,2.062,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-01-09 14:00:00,3.60096,1.05028,3.751,1.59456,0.46508000000000005,1.661,2.0064,0.5852,2.09
2021-01-09 14:30:00,3.48,1.015,3.625,1.2816,0.3738,1.335,2.1984,0.6412,2.29
2021-01-09 15:00:00,3.48768,1.01724,3.633,1.01088,0.29484000000000005,1.053,2.4768,0.7224,2.58
2021-01-09 15:30:00,3.69696,1.07828,3.851,0.74016,0.21588000000000002,0.771,2.9568000000000003,0.8624,3.08
2021-01-09 16:00:00,3.8457600000000003,1.12168,4.006,0.46656000000000003,0.13608,0.486,3.3792,0.9856,3.52
2021-01-09 16:30:00,4.09824,1.19532,4.269,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.648,1.064,3.8
2021-01-09 17:00:00,4.43232,1.29276,4.617,0.49632000000000004,0.14476,0.517,3.936,1.148,4.1
2021-01-09 17:30:00,4.73184,1.38012,4.929,0.46944,0.13692000000000001,0.489,4.2624,1.2432,4.44
2021-01-09 18:00:00,4.704,1.3719999999999999,4.9,0.5088,0.1484,0.53,4.1952,1.2236,4.37
2021-01-09 18:30:00,4.57632,1.33476,4.767,0.96672,0.28196000000000004,1.007,3.6096,1.0528,3.76
2021-01-09 19:00:00,4.4016,1.2838,4.585,1.0512,0.30660000000000004,1.095,3.3504,0.9772000000000001,3.49
2021-01-09 19:30:00,4.1424,1.2082,4.315,0.9744,0.2842,1.015,3.168,0.924,3.3
2021-01-09 20:00:00,3.9292800000000003,1.14604,4.093,0.9724800000000001,0.28364,1.013,2.9568000000000003,0.8624,3.08
2021-01-09 20:30:00,3.89472,1.13596,4.057,0.9955200000000001,0.29036,1.037,2.8992,0.8456,3.02
2021-01-09 21:00:00,3.82848,1.11664,3.988,0.8716800000000001,0.25424,0.908,2.9568000000000003,0.8624,3.08
2021-01-09 21:30:00,3.54624,1.03432,3.694,0.5702400000000001,0.16632000000000002,0.594,2.976,0.868,3.1
2021-01-09 22:00:00,3.35712,0.97916,3.497,0.49632000000000004,0.14476,0.517,2.8608000000000002,0.8344,2.98
2021-01-09 22:30:00,3.00768,0.87724,3.133,0.39648000000000005,0.11564,0.41300000000000003,2.6112,0.7616,2.7199999999999998
2021-01-09 23:00:00,2.76288,0.8058400000000001,2.878,0.41088,0.11984000000000002,0.428,2.352,0.686,2.45
2021-01-09 23:30:00,2.58624,0.7543200000000001,2.694,0.50304,0.14672000000000002,0.524,2.0832,0.6076,2.17
2021-01-10 00:00:00,2.4144,0.7042,2.515,0.504,0.147,0.525,1.9104,0.5572,1.99
2021-01-10 00:30:00,2.66304,0.7767200000000001,2.774,0.47424000000000005,0.13832,0.494,2.1888,0.6384000000000001,2.2800000000000002
2021-01-10 01:00:00,3.03936,0.88648,3.166,0.49536,0.14448000000000003,0.516,2.544,0.742,2.65
2021-01-10 01:30:00,3.17856,0.9270800000000001,3.311,0.7305600000000001,0.21308000000000002,0.761,2.448,0.714,2.55
2021-01-10 02:00:00,3.11232,0.9077600000000001,3.242,0.6163200000000001,0.17976,0.642,2.496,0.728,2.6
2021-01-10 02:30:00,3.08352,0.89936,3.212,0.5971200000000001,0.17416,0.622,2.4864,0.7252000000000001,2.59
2021-01-10 03:00:00,3.10368,0.90524,3.233,0.63648,0.18564000000000003,0.663,2.4672,0.7196,2.5700000000000003
2021-01-10 03:30:00,2.92512,0.85316,3.047,0.52512,0.15316000000000002,0.547,2.4,0.7000000000000001,2.5
2021-01-10 04:00:00,2.91552,0.8503600000000001,3.037,0.7555200000000001,0.22036000000000003,0.787,2.16,0.63,2.25
2021-01-10 04:30:00,2.89824,0.8453200000000001,3.019,0.80544,0.23492000000000002,0.839,2.0928,0.6104,2.18
2021-01-10 05:00:00,2.7936,0.8148000000000001,2.91,0.5856,0.1708,0.61,2.208,0.644,2.3
2021-01-10 05:30:00,2.79168,0.8142400000000001,2.908,0.61248,0.17864000000000002,0.638,2.1792,0.6356,2.27
2021-01-10 06:00:00,2.8464,0.8302,2.965,0.552,0.161,0.5750000000000001,2.2944,0.6692,2.39
2021-01-10 06:30:00,2.928,0.854,3.05,0.47040000000000004,0.13720000000000002,0.49,2.4576000000000002,0.7168,2.56
2021-01-10 07:00:00,2.99904,0.87472,3.124,0.43584000000000006,0.12712,0.454,2.5632,0.7476,2.67
2021-01-10 07:30:00,3.168,0.924,3.3,0.45120000000000005,0.1316,0.47000000000000003,2.7168,0.7924,2.83
2021-01-10 08:00:00,3.06624,0.8943200000000001,3.194,0.5318400000000001,0.15512,0.554,2.5343999999999998,0.7392000000000001,2.64
2021-01-10 08:30:00,3.19104,0.9307200000000001,3.324,0.8390400000000001,0.24472000000000002,0.874,2.352,0.686,2.45
2021-01-10 09:00:00,3.30624,0.9643200000000001,3.444,0.8102400000000001,0.23632000000000003,0.844,2.496,0.728,2.6
2021-01-10 09:30:00,3.34176,0.9746800000000001,3.481,1.13376,0.33068000000000003,1.181,2.208,0.644,2.3
2021-01-10 10:00:00,3.54624,1.03432,3.694,0.8582400000000001,0.25032000000000004,0.894,2.688,0.784,2.8
2021-01-10 10:30:00,3.70752,1.08136,3.862,1.05792,0.30856,1.102,2.6496,0.7728,2.76
2021-01-10 11:00:00,3.78048,1.10264,3.938,1.01568,0.29624,1.058,2.7648,0.8064,2.88
2021-01-10 11:30:00,3.8332800000000002,1.11804,3.993,1.24128,0.36204000000000003,1.293,2.592,0.756,2.7
2021-01-10 12:00:00,3.6201600000000003,1.05588,3.771,1.92096,0.56028,2.001,1.6992,0.49560000000000004,1.77
2021-01-10 12:30:00,3.75936,1.0964800000000001,3.916,2.19456,0.6400800000000001,2.286,1.5648,0.45640000000000003,1.63
2021-01-10 13:00:00,3.6864,1.0752,3.84,2.2560000000000002,0.658,2.35,1.4304000000000001,0.4172,1.49
2021-01-10 13:30:00,3.83616,1.11888,3.996,1.8009600000000001,0.5252800000000001,1.876,2.0352,0.5936,2.12
2021-01-10 14:00:00,3.84096,1.12028,4.001,1.20096,0.35028000000000004,1.251,2.64,0.77,2.75
2021-01-10 14:30:00,3.80544,1.10992,3.964,1.13664,0.33152000000000004,1.184,2.6688,0.7784000000000001,2.7800000000000002
2021-01-10 15:00:00,3.85248,1.12364,4.013,0.7228800000000001,0.21084000000000003,0.753,3.1296,0.9128000000000001,3.26
2021-01-10 15:30:00,4.05792,1.18356,4.227,0.5539200000000001,0.16156,0.577,3.504,1.022,3.65
2021-01-10 16:00:00,4.34208,1.26644,4.523,0.43488000000000004,0.12684,0.453,3.9072,1.1396,4.07
2021-01-10 16:30:00,4.36608,1.27344,4.548,0.49728000000000006,0.14504,0.518,3.8688000000000002,1.1284,4.03
2021-01-10 17:00:00,4.69824,1.37032,4.894,0.45504000000000006,0.13272,0.47400000000000003,4.2432,1.2376,4.42
2021-01-10 17:30:00,4.6704,1.3622,4.865,0.4368,0.1274,0.455,4.2336,1.2348,4.41
2021-01-10 18:00:00,4.48416,1.30788,4.671,0.6249600000000001,0.18228000000000003,0.651,3.8592,1.1256,4.02
2021-01-10 18:30:00,4.30272,1.25496,4.482,0.8563200000000001,0.24976,0.892,3.4464,1.0052,3.59
2021-01-10 19:00:00,4.06272,1.18496,4.232,0.8563200000000001,0.24976,0.892,3.2064,0.9352,3.34
2021-01-10 19:30:00,3.86592,1.12756,4.027,0.50592,0.14756000000000002,0.527,3.36,0.98,3.5
2021-01-10 20:00:00,3.69312,1.0771600000000001,3.847,1.02432,0.29876,1.067,2.6688,0.7784000000000001,2.7800000000000002
2021-01-10 20:30:00,3.61248,1.05364,3.763,1.14528,0.33404,1.193,2.4672,0.7196,2.5700000000000003
2021-01-10 21:00:00,3.4896000000000003,1.0178,3.635,1.3008,0.3794,1.355,2.1888,0.6384000000000001,2.2800000000000002
2021-01-10 21:30:00,3.28992,0.9595600000000001,3.427,0.8995200000000001,0.26236000000000004,0.937,2.3904,0.6972,2.49
2021-01-10 22:00:00,3.0384,0.8862,3.165,0.84,0.245,0.875,2.1984,0.6412,2.29
2021-01-10 22:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.50592,0.14756000000000002,0.527,2.2176,0.6468,2.31
2021-01-10 23:00:00,2.472,0.721,2.575,0.7824,0.22820000000000001,0.8150000000000001,1.6896,0.4928,1.76
2021-01-10 23:30:00,2.328,0.679,2.425,0.9168000000000001,0.2674,0.9550000000000001,1.4112,0.4116,1.47
2021-01-11 00:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.9792000000000001,0.2856,1.02,1.2096,0.3528,1.26
2021-01-11 00:30:00,2.48352,0.72436,2.5869999999999997,0.7747200000000001,0.22596000000000002,0.807,1.7088,0.4984,1.78
2021-01-11 01:00:00,2.8176,0.8218000000000001,2.935,0.6864,0.20020000000000002,0.715,2.1312,0.6216,2.22
2021-01-11 01:30:00,2.9558400000000002,0.8621200000000001,3.079,0.9590400000000001,0.27972,0.999,1.9968,0.5824,2.08
2021-01-11 02:00:00,2.84736,0.8304800000000001,2.966,1.43616,0.41888000000000003,1.496,1.4112,0.4116,1.47
2021-01-11 02:30:00,2.8272,0.8246,2.9450000000000003,1.4448,0.4214,1.505,1.3824,0.4032,1.44
2021-01-11 03:00:00,2.79456,0.81508,2.911,0.8841600000000001,0.25788,0.921,1.9104,0.5572,1.99
2021-01-11 03:30:00,2.73792,0.79856,2.852,0.70272,0.20496,0.732,2.0352,0.5936,2.12
2021-01-11 04:00:00,2.64384,0.77112,2.754,0.8582400000000001,0.25032000000000004,0.894,1.7856,0.5208,1.8599999999999999
2021-01-11 04:30:00,2.59488,0.7568400000000001,2.7030000000000003,1.17408,0.34244,1.223,1.4208,0.41440000000000005,1.48
2021-01-11 05:00:00,2.65632,0.7747600000000001,2.767,1.1875200000000001,0.34636,1.237,1.4688,0.4284,1.53
2021-01-11 05:30:00,2.69664,0.7865200000000001,2.809,1.03584,0.30212,1.079,1.6608,0.4844,1.73
2021-01-11 06:00:00,2.82432,0.82376,2.942,0.84672,0.24696,0.882,1.9776,0.5768,2.06
2021-01-11 06:30:00,3.01056,0.8780800000000001,3.136,0.91776,0.26768000000000003,0.9560000000000001,2.0928,0.6104,2.18
2021-01-11 07:00:00,3.27264,0.95452,3.409,0.9302400000000001,0.27132,0.969,2.3424,0.6832,2.44
2021-01-11 07:30:00,3.68544,1.07492,3.839,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.8896,0.8428,3.01
2021-01-11 08:00:00,3.86592,1.12756,4.027,0.7747200000000001,0.22596000000000002,0.807,3.0912,0.9016000000000001,3.22
2021-01-11 08:30:00,4.17312,1.21716,4.347,0.8419200000000001,0.24556000000000003,0.877,3.3312,0.9716,3.47
2021-01-11 09:00:00,4.26816,1.24488,4.446,0.62016,0.18088,0.646,3.648,1.064,3.8
2021-01-11 09:30:00,4.12704,1.2037200000000001,4.299,0.76704,0.22372000000000003,0.799,3.36,0.98,3.5
2021-01-11 10:00:00,4.08576,1.19168,4.256,0.80256,0.23408,0.836,3.2832,0.9576,3.42
2021-01-11 10:30:00,4.18848,1.22164,4.3629999999999995,0.8476800000000001,0.24724000000000002,0.883,3.3407999999999998,0.9744,3.48
2021-01-11 11:00:00,4.10304,1.19672,4.274,0.8678400000000001,0.25312,0.904,3.2352,0.9436,3.37
2021-01-11 11:30:00,4.04832,1.18076,4.217,0.96672,0.28196000000000004,1.007,3.0816,0.8988,3.21
2021-01-11 12:00:00,4.29984,1.25412,4.479,0.78624,0.22932000000000002,0.8190000000000001,3.5136000000000003,1.0248,3.66
2021-01-11 12:30:00,4.19712,1.22416,4.372,1.15392,0.33656,1.202,3.0432,0.8876000000000001,3.17
2021-01-11 13:00:00,4.22496,1.23228,4.401,0.98016,0.28588,1.021,3.2448,0.9464,3.38
2021-01-11 13:30:00,4.37376,1.27568,4.556,0.9849600000000001,0.28728000000000004,1.026,3.3888,0.9884000000000001,3.5300000000000002
2021-01-11 14:00:00,4.47456,1.30508,4.661,0.96096,0.28028000000000003,1.001,3.5136000000000003,1.0248,3.66
2021-01-11 14:30:00,4.33056,1.26308,4.511,1.05696,0.30828,1.101,3.2736,0.9548000000000001,3.41
2021-01-11 15:00:00,4.08096,1.19028,4.251,1.18176,0.34468000000000004,1.231,2.8992,0.8456,3.02
2021-01-11 15:30:00,4.1088000000000005,1.1984,4.28,1.0272000000000001,0.29960000000000003,1.07,3.0816,0.8988,3.21
2021-01-11 16:00:00,4.272,1.246,4.45,1.0368,0.3024,1.08,3.2352,0.9436,3.37
2021-01-11 16:30:00,4.344,1.267,4.525,1.224,0.357,1.275,3.12,0.91,3.25
2021-01-11 17:00:00,4.59072,1.3389600000000002,4.782,1.21152,0.35336,1.262,3.3792,0.9856,3.52
2021-01-11 17:30:00,4.53216,1.32188,4.721,1.35456,0.39508000000000004,1.411,3.1776,0.9268000000000001,3.31
2021-01-11 18:00:00,4.40832,1.28576,4.592,1.39392,0.40656000000000003,1.452,3.0144,0.8792000000000001,3.14
2021-01-11 18:30:00,4.27968,1.24824,4.458,1.45728,0.42504000000000003,1.518,2.8224,0.8232,2.94
2021-01-11 19:00:00,4.0416,1.1788,4.21,1.2192,0.3556,1.27,2.8224,0.8232,2.94
2021-01-11 19:30:00,3.78336,1.10348,3.941,1.19136,0.34748,1.241,2.592,0.756,2.7
2021-01-11 20:00:00,3.64128,1.06204,3.793,1.24128,0.36204000000000003,1.293,2.4,0.7000000000000001,2.5
2021-01-11 20:30:00,3.59904,1.04972,3.749,1.38144,0.40292000000000006,1.439,2.2176,0.6468,2.31
2021-01-11 21:00:00,3.36768,0.9822400000000001,3.508,1.01568,0.29624,1.058,2.352,0.686,2.45
2021-01-11 21:30:00,3.18624,0.92932,3.319,0.73824,0.21532,0.769,2.448,0.714,2.55
2021-01-11 22:00:00,3.07008,0.8954400000000001,3.198,0.41088,0.11984000000000002,0.428,2.6592000000000002,0.7756000000000001,2.77
2021-01-11 22:30:00,2.65824,0.77532,2.769,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.112,0.616,2.2
2021-01-11 23:00:00,2.3952,0.6986,2.495,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.9968,0.5824,2.08
2021-01-11 23:30:00,2.21568,0.64624,2.308,0.43968,0.12824000000000002,0.458,1.776,0.518,1.85
2021-01-12 00:00:00,2.1494400000000002,0.62692,2.239,0.45984,0.13412000000000002,0.47900000000000004,1.6896,0.4928,1.76
2021-01-12 00:30:00,2.38752,0.6963600000000001,2.487,0.6787200000000001,0.19796000000000002,0.707,1.7088,0.4984,1.78
2021-01-12 01:00:00,2.7408,0.7994,2.855,0.888,0.259,0.925,1.8528,0.5404,1.9300000000000002
2021-01-12 01:30:00,2.8608000000000002,0.8344,2.98,0.912,0.266,0.9500000000000001,1.9488,0.5684,2.03
2021-01-12 02:00:00,2.82816,0.8248800000000001,2.946,0.9657600000000001,0.28168000000000004,1.006,1.8624,0.5432,1.94
2021-01-12 02:30:00,2.79744,0.8159200000000001,2.914,0.8774400000000001,0.25592000000000004,0.914,1.92,0.56,2.0
2021-01-12 03:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.68064,0.19852000000000003,0.709,2.0928,0.6104,2.18
2021-01-12 03:30:00,2.65248,0.7736400000000001,2.763,0.7420800000000001,0.21644000000000002,0.773,1.9104,0.5572,1.99
2021-01-12 04:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.02624,0.29932000000000003,1.069,1.488,0.434,1.55
2021-01-12 04:30:00,2.4432,0.7126,2.545,1.0608,0.3094,1.105,1.3824,0.4032,1.44
2021-01-12 05:00:00,2.49984,0.7291200000000001,2.604,0.5702400000000001,0.16632000000000002,0.594,1.9296000000000002,0.5628000000000001,2.01
2021-01-12 05:30:00,2.58528,0.75404,2.693,0.69408,0.20244,0.723,1.8912,0.5516,1.97
2021-01-12 06:00:00,2.7408,0.7994,2.855,0.6192000000000001,0.1806,0.645,2.1216,0.6188,2.21
2021-01-12 06:30:00,2.9856,0.8708,3.11,0.528,0.154,0.55,2.4576000000000002,0.7168,2.56
2021-01-12 07:00:00,3.3552,0.9786,3.495,0.4656,0.1358,0.485,2.8896,0.8428,3.01
2021-01-12 07:30:00,3.74208,1.09144,3.898,0.5644800000000001,0.16464,0.588,3.1776,0.9268000000000001,3.31
2021-01-12 08:00:00,3.87648,1.13064,4.038,0.53568,0.15624000000000002,0.558,3.3407999999999998,0.9744,3.48
2021-01-12 08:30:00,4.08576,1.19168,4.256,0.46656000000000003,0.13608,0.486,3.6192,1.0556,3.77
2021-01-12 09:00:00,4.17696,1.21828,4.351,0.59616,0.17388,0.621,3.5808,1.0444,3.73
2021-01-12 09:30:00,4.11168,1.19924,4.283,0.9820800000000001,0.28644000000000003,1.023,3.1296,0.9128000000000001,3.26
2021-01-12 10:00:00,4.16256,1.21408,4.336,1.3977600000000001,0.40768000000000004,1.456,2.7648,0.8064,2.88
2021-01-12 10:30:00,4.20768,1.22724,4.383,1.74048,0.5076400000000001,1.8130000000000002,2.4672,0.7196,2.5700000000000003
2021-01-12 11:00:00,3.96288,1.15584,4.128,2.25408,0.65744,2.348,1.7088,0.4984,1.78
2021-01-12 11:30:00,3.90048,1.13764,4.063,2.66208,0.77644,2.773,1.2384,0.3612,1.29
2021-01-12 12:00:00,3.85152,1.12336,4.012,2.85312,0.8321600000000001,2.972,0.9984000000000001,0.2912,1.04
2021-01-12 12:30:00,3.87072,1.12896,4.032,2.84352,0.8293600000000001,2.9619999999999997,1.0272000000000001,0.29960000000000003,1.07
2021-01-12 13:00:00,3.72576,1.08668,3.8810000000000002,2.80416,0.81788,2.9210000000000003,0.9216000000000001,0.26880000000000004,0.96
2021-01-12 13:30:00,3.8582400000000003,1.12532,4.019,2.46624,0.7193200000000001,2.569,1.392,0.406,1.45
2021-01-12 14:00:00,3.8544,1.1242,4.015,2.0016,0.5838,2.085,1.8528,0.5404,1.9300000000000002
2021-01-12 14:30:00,3.86688,1.12784,4.028,1.63008,0.47544000000000003,1.698,2.2368,0.6524,2.33
2021-01-12 15:00:00,4.032,1.176,4.2,1.1232,0.3276,1.17,2.9088000000000003,0.8484,3.03
2021-01-12 15:30:00,4.36128,1.27204,4.543,0.47328000000000003,0.13804000000000002,0.493,3.888,1.134,4.05
2021-01-12 16:00:00,4.38336,1.27848,4.566,0.41856000000000004,0.12208000000000001,0.436,3.9648,1.1564,4.13
2021-01-12 16:30:00,4.60032,1.34176,4.792,0.39552000000000004,0.11536,0.41200000000000003,4.2048,1.2264,4.38
2021-01-12 17:00:00,4.9046400000000006,1.43052,5.109,0.41184000000000004,0.12012,0.429,4.4928,1.3104,4.68
2021-01-12 17:30:00,4.9056,1.4308,5.11,0.45120000000000005,0.1316,0.47000000000000003,4.4544,1.2992,4.64
2021-01-12 18:00:00,4.73472,1.38096,4.932,0.44352,0.12936,0.462,4.2912,1.2516,4.47
2021-01-12 18:30:00,4.5072,1.3146,4.695,0.456,0.133,0.47500000000000003,4.0512,1.1816,4.22
2021-01-12 19:00:00,4.24416,1.23788,4.421,0.49056000000000005,0.14308,0.511,3.7536,1.0948,3.91
2021-01-12 19:30:00,4.1184,1.2012,4.29,0.528,0.154,0.55,3.5904,1.0472,3.74
2021-01-12 20:00:00,3.8976,1.1368,4.06,0.49920000000000003,0.1456,0.52,3.3984,0.9912000000000001,3.54
2021-01-12 20:30:00,3.87264,1.12952,4.034,0.47424000000000005,0.13832,0.494,3.3984,0.9912000000000001,3.54
2021-01-12 21:00:00,3.7248,1.0864,3.88,0.4032,0.11760000000000001,0.42,3.3216,0.9688,3.46
2021-01-12 21:30:00,3.56736,1.04048,3.716,0.45696000000000003,0.13328,0.47600000000000003,3.1104,0.9072,3.24
2021-01-12 22:00:00,3.31872,0.96796,3.457,0.48672000000000004,0.14196,0.507,2.832,0.8260000000000001,2.95
2021-01-12 22:30:00,2.93856,0.8570800000000001,3.061,0.45216000000000006,0.13188,0.47100000000000003,2.4864,0.7252000000000001,2.59
2021-01-12 23:00:00,2.8137600000000003,0.8206800000000001,2.931,0.41376,0.12068000000000001,0.431,2.4,0.7000000000000001,2.5
2021-01-12 23:30:00,2.5526400000000002,0.7445200000000001,2.659,0.43104000000000003,0.12572,0.449,2.1216,0.6188,2.21
2021-01-13 00:00:00,2.4096,0.7028,2.51,0.47040000000000004,0.13720000000000002,0.49,1.9392,0.5656,2.02
2021-01-13 00:30:00,2.59296,0.7562800000000001,2.701,0.6441600000000001,0.18788000000000002,0.671,1.9488,0.5684,2.03
2021-01-13 01:00:00,2.9568000000000003,0.8624,3.08,0.6144000000000001,0.1792,0.64,2.3424,0.6832,2.44
2021-01-13 01:30:00,3.1824,0.9282,3.315,0.4464,0.1302,0.465,2.7359999999999998,0.798,2.85
2021-01-13 02:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.46464000000000005,0.13552,0.484,2.6688,0.7784000000000001,2.7800000000000002
2021-01-13 02:30:00,3.02112,0.88116,3.147,0.45792000000000005,0.13356,0.47700000000000004,2.5632,0.7476,2.67
2021-01-13 03:00:00,2.90112,0.84616,3.022,0.46272,0.13496000000000002,0.482,2.4384,0.7112,2.54
2021-01-13 03:30:00,2.86752,0.8363600000000001,2.987,0.39072,0.11396,0.40700000000000003,2.4768,0.7224,2.58
2021-01-13 04:00:00,2.84256,0.82908,2.961,0.38496,0.11228,0.401,2.4576000000000002,0.7168,2.56
2021-01-13 04:30:00,2.8147200000000003,0.82096,2.932,0.40512000000000004,0.11816000000000002,0.422,2.4096,0.7028,2.51
2021-01-13 05:00:00,2.832,0.8260000000000001,2.95,0.4128,0.12040000000000001,0.43,2.4192,0.7056,2.52
2021-01-13 05:30:00,2.88384,0.8411200000000001,3.004,0.44544000000000006,0.12992,0.464,2.4384,0.7112,2.54
2021-01-13 06:00:00,3.0912,0.9016000000000001,3.22,0.432,0.126,0.45,2.6592000000000002,0.7756000000000001,2.77
2021-01-13 06:30:00,3.2880000000000003,0.9590000000000001,3.425,0.4176,0.1218,0.435,2.8704,0.8372,2.99
2021-01-13 07:00:00,3.62784,1.05812,3.779,0.37344000000000005,0.10892,0.389,3.2544,0.9492,3.39
2021-01-13 07:30:00,4.13376,1.20568,4.306,0.36096,0.10528000000000001,0.376,3.7728,1.1004,3.93
2021-01-13 08:00:00,4.41408,1.2874400000000001,4.598,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.0224,1.1732,4.19
2021-01-13 08:30:00,4.61952,1.3473600000000001,4.812,0.39552000000000004,0.11536,0.41200000000000003,4.224,1.232,4.4
2021-01-13 09:00:00,4.69344,1.3689200000000001,4.889,0.43104000000000003,0.12572,0.449,4.2624,1.2432,4.44
2021-01-13 09:30:00,4.58496,1.33728,4.776,0.5625600000000001,0.16408,0.586,4.0224,1.1732,4.19
2021-01-13 10:00:00,4.6310400000000005,1.35072,4.824,0.54144,0.15792,0.5640000000000001,4.0896,1.1928,4.26
2021-01-13 10:30:00,4.72896,1.37928,4.926,0.84096,0.24528000000000003,0.876,3.888,1.134,4.05
2021-01-13 11:00:00,4.77024,1.3913200000000001,4.969,0.6710400000000001,0.19572,0.6990000000000001,4.0992,1.1956,4.27
2021-01-13 11:30:00,4.74336,1.38348,4.941,0.6633600000000001,0.19348,0.6910000000000001,4.08,1.19,4.25
2021-01-13 12:00:00,4.68576,1.3666800000000001,4.881,0.6633600000000001,0.19348,0.6910000000000001,4.0224,1.1732,4.19
2021-01-13 12:30:00,4.90368,1.43024,5.108,0.6220800000000001,0.18144000000000002,0.648,4.2816,1.2488000000000001,4.46
2021-01-13 13:00:00,5.14272,1.49996,5.357,0.52512,0.15316000000000002,0.547,4.6176,1.3468,4.8100000000000005
2021-01-13 13:30:00,5.18496,1.51228,5.401,0.59616,0.17388,0.621,4.5888,1.3384,4.78
2021-01-13 14:00:00,5.10624,1.48932,5.319,0.51744,0.15092,0.539,4.5888,1.3384,4.78
2021-01-13 14:30:00,4.9872,1.4546000000000001,5.195,0.6288,0.1834,0.655,4.3584,1.2711999999999999,4.54
2021-01-13 15:00:00,4.93632,1.4397600000000002,5.142,0.6163200000000001,0.17976,0.642,4.32,1.26,4.5
2021-01-13 15:30:00,4.93536,1.43948,5.141,0.41376,0.12068000000000001,0.431,4.5216,1.3188,4.71
2021-01-13 16:00:00,4.96224,1.44732,5.169,0.32544,0.09492,0.339,4.6368,1.3524,4.83
2021-01-13 16:30:00,5.06112,1.4761600000000001,5.272,0.34752000000000005,0.10136,0.362,4.7136,1.3748,4.91
2021-01-13 17:00:00,5.10624,1.48932,5.319,0.32544,0.09492,0.339,4.7808,1.3944,4.98
2021-01-13 17:30:00,5.22816,1.52488,5.446,0.35136,0.10248,0.366,4.8768,1.4224,5.08
2021-01-13 18:00:00,4.9872,1.4546000000000001,5.195,0.36960000000000004,0.1078,0.385,4.6176,1.3468,4.8100000000000005
2021-01-13 18:30:00,4.72608,1.37844,4.923,0.38688000000000006,0.11284000000000001,0.403,4.3392,1.2656,4.52
2021-01-13 19:00:00,4.54368,1.32524,4.733,0.38688000000000006,0.11284000000000001,0.403,4.1568,1.2124,4.33
2021-01-13 19:30:00,4.32864,1.26252,4.509,0.38304000000000005,0.11172000000000001,0.399,3.9455999999999998,1.1508,4.11
2021-01-13 20:00:00,4.01856,1.17208,4.186,0.38016000000000005,0.11088,0.396,3.6384,1.0612,3.79
2021-01-13 20:30:00,4.00608,1.16844,4.173,0.38688000000000006,0.11284000000000001,0.403,3.6192,1.0556,3.77
2021-01-13 21:00:00,3.85152,1.12336,4.012,0.38592000000000004,0.11256000000000001,0.402,3.4656000000000002,1.0108,3.61
2021-01-13 21:30:00,3.62112,1.05616,3.7720000000000002,0.38592000000000004,0.11256000000000001,0.402,3.2352,0.9436,3.37
2021-01-13 22:00:00,3.3504,0.9772000000000001,3.49,0.3936,0.1148,0.41000000000000003,2.9568000000000003,0.8624,3.08
2021-01-13 22:30:00,3.0336,0.8848,3.16,0.3936,0.1148,0.41000000000000003,2.64,0.77,2.75
2021-01-13 23:00:00,2.8147200000000003,0.82096,2.932,0.40512000000000004,0.11816000000000002,0.422,2.4096,0.7028,2.51
2021-01-13 23:30:00,2.53152,0.73836,2.637,0.40032,0.11676,0.417,2.1312,0.6216,2.22
2021-01-14 00:00:00,2.42016,0.7058800000000001,2.521,0.42336,0.12348,0.441,1.9968,0.5824,2.08
2021-01-14 00:30:00,2.70528,0.7890400000000001,2.818,0.40128,0.11704,0.418,2.304,0.672,2.4
2021-01-14 01:00:00,3.04128,0.88704,3.168,0.37248000000000003,0.10864000000000001,0.388,2.6688,0.7784000000000001,2.7800000000000002
2021-01-14 01:30:00,3.14976,0.91868,3.281,0.37536,0.10948000000000001,0.391,2.7744,0.8092,2.89
2021-01-14 02:00:00,3.03456,0.8850800000000001,3.161,0.40416,0.11788000000000001,0.421,2.6304,0.7672,2.74
2021-01-14 02:30:00,3.00192,0.8755600000000001,3.127,0.44832000000000005,0.13076000000000002,0.467,2.5536,0.7448,2.66
2021-01-14 03:00:00,2.95008,0.8604400000000001,3.073,0.49248000000000003,0.14364000000000002,0.513,2.4576000000000002,0.7168,2.56
2021-01-14 03:30:00,2.8896,0.8428,3.01,0.5952000000000001,0.1736,0.62,2.2944,0.6692,2.39
2021-01-14 04:00:00,2.77056,0.80808,2.886,0.69696,0.20328000000000002,0.726,2.0736,0.6048,2.16
2021-01-14 04:30:00,2.78496,0.8122800000000001,2.901,0.8745600000000001,0.25508000000000003,0.911,1.9104,0.5572,1.99
2021-01-14 05:00:00,2.77728,0.8100400000000001,2.893,1.00128,0.29204,1.043,1.776,0.518,1.85
2021-01-14 05:30:00,2.8032,0.8176,2.92,0.9888,0.2884,1.03,1.8144,0.5292,1.8900000000000001
2021-01-14 06:00:00,2.99424,0.8733200000000001,3.119,0.9494400000000001,0.27692,0.989,2.0448,0.5964,2.13
2021-01-14 06:30:00,3.22464,0.94052,3.359,0.9302400000000001,0.27132,0.969,2.2944,0.6692,2.39
2021-01-14 07:00:00,3.40704,0.99372,3.549,0.9590400000000001,0.27972,0.999,2.448,0.714,2.55
2021-01-14 07:30:00,3.78336,1.10348,3.941,0.9705600000000001,0.28308,1.011,2.8128,0.8204,2.93
2021-01-14 08:00:00,4.03104,1.17572,4.199,0.9398400000000001,0.27412000000000003,0.979,3.0912,0.9016000000000001,3.22
2021-01-14 08:30:00,4.23744,1.2359200000000001,4.414,0.9734400000000001,0.28392,1.014,3.2640000000000002,0.9520000000000001,3.4
2021-01-14 09:00:00,4.51776,1.31768,4.7059999999999995,0.8313600000000001,0.24248000000000003,0.866,3.6864,1.0752,3.84
2021-01-14 09:30:00,4.63296,1.35128,4.8260000000000005,0.7929600000000001,0.23128,0.8260000000000001,3.84,1.12,4.0
2021-01-14 10:00:00,4.8432,1.4126,5.045,0.744,0.217,0.775,4.0992,1.1956,4.27
2021-01-14 10:30:00,4.9507200000000005,1.4439600000000001,5.157,0.64992,0.18956,0.677,4.3008,1.2544,4.48
2021-01-14 11:00:00,4.93344,1.43892,5.139,0.55584,0.16212000000000001,0.579,4.3776,1.2768,4.5600000000000005
2021-01-14 11:30:00,4.97088,1.44984,5.178,0.6028800000000001,0.17584000000000002,0.628,4.368,1.274,4.55
2021-01-14 12:00:00,4.8211200000000005,1.40616,5.022,0.5971200000000001,0.17416,0.622,4.224,1.232,4.4
2021-01-14 12:30:00,5.0112,1.4616,5.22,0.48960000000000004,0.1428,0.51,4.5216,1.3188,4.71
2021-01-14 13:00:00,5.04288,1.47084,5.253,0.45408000000000004,0.13244,0.47300000000000003,4.5888,1.3384,4.78
2021-01-14 13:30:00,5.04864,1.47252,5.259,0.43104000000000003,0.12572,0.449,4.6176,1.3468,4.8100000000000005
2021-01-14 14:00:00,4.9968,1.4574,5.205,0.40800000000000003,0.11900000000000001,0.425,4.5888,1.3384,4.78
2021-01-14 14:30:00,4.8144,1.4042,5.015,0.4176,0.1218,0.435,4.3968,1.2824,4.58
2021-01-14 15:00:00,4.88544,1.42492,5.089,0.40224000000000004,0.11732000000000001,0.419,4.4832,1.3076,4.67
2021-01-14 15:30:00,4.89696,1.42828,5.101,0.40416,0.11788000000000001,0.421,4.4928,1.3104,4.68
2021-01-14 16:00:00,4.89312,1.42716,5.097,0.38112,0.11116000000000001,0.397,4.5120000000000005,1.316,4.7
2021-01-14 16:30:00,4.8576,1.4168,5.06,0.3744,0.1092,0.39,4.4832,1.3076,4.67
2021-01-14 17:00:00,5.13216,1.49688,5.346,0.40896000000000005,0.11928000000000001,0.426,4.7232,1.3776,4.92
2021-01-14 17:30:00,5.34144,1.5579200000000002,5.564,0.38784,0.11312000000000001,0.404,4.9536,1.4448,5.16
2021-01-14 18:00:00,5.24448,1.52964,5.463,0.37728,0.11004000000000001,0.393,4.8672,1.4196,5.07
2021-01-14 18:30:00,5.04864,1.47252,5.259,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.656,1.358,4.85
2021-01-14 19:00:00,4.85472,1.41596,5.057,0.37152,0.10836000000000001,0.387,4.4832,1.3076,4.67
2021-01-14 19:30:00,4.54272,1.32496,4.732,0.39552000000000004,0.11536,0.41200000000000003,4.1472,1.2096,4.32
2021-01-14 20:00:00,4.344,1.267,4.525,0.4368,0.1274,0.455,3.9072,1.1396,4.07
2021-01-14 20:30:00,4.27104,1.24572,4.449,0.44064000000000003,0.12852000000000002,0.459,3.8304,1.1172,3.99
2021-01-14 21:00:00,4.07712,1.18916,4.247,0.43872000000000005,0.12796000000000002,0.457,3.6384,1.0612,3.79
2021-01-14 21:30:00,3.86496,1.12728,4.026,0.42816000000000004,0.12488,0.446,3.4368,1.0024,3.58
2021-01-14 22:00:00,3.57792,1.04356,3.727,0.41952000000000006,0.12236000000000001,0.437,3.1584,0.9212,3.29
2021-01-14 22:30:00,3.14688,0.9178400000000001,3.278,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.7552,0.8036000000000001,2.87
2021-01-14 23:00:00,2.8512,0.8316,2.9699999999999998,0.3936,0.1148,0.41000000000000003,2.4576000000000002,0.7168,2.56
2021-01-14 23:30:00,2.63808,0.76944,2.748,0.42048,0.12264000000000001,0.438,2.2176,0.6468,2.31
2021-01-15 00:00:00,2.54592,0.7425600000000001,2.652,0.44352,0.12936,0.462,2.1024,0.6132000000000001,2.19
2021-01-15 00:30:00,2.83392,0.8265600000000001,2.952,0.43392000000000003,0.12656,0.452,2.4,0.7000000000000001,2.5
2021-01-15 01:00:00,3.18528,0.9290400000000001,3.318,0.44928,0.13104000000000002,0.468,2.7359999999999998,0.798,2.85
2021-01-15 01:30:00,3.31584,0.9671200000000001,3.454,0.45504000000000006,0.13272,0.47400000000000003,2.8608000000000002,0.8344,2.98
2021-01-15 02:00:00,3.33696,0.97328,3.476,0.43776000000000004,0.12768000000000002,0.456,2.8992,0.8456,3.02
2021-01-15 02:30:00,3.19776,0.9326800000000001,3.331,0.45216000000000006,0.13188,0.47100000000000003,2.7456,0.8008000000000001,2.86
2021-01-15 03:00:00,3.2592,0.9506,3.395,0.4272,0.1246,0.445,2.832,0.8260000000000001,2.95
2021-01-15 03:30:00,3.15264,0.9195200000000001,3.284,0.45504000000000006,0.13272,0.47400000000000003,2.6976,0.7868,2.81
2021-01-15 04:00:00,3.07584,0.89712,3.204,0.46464000000000005,0.13552,0.484,2.6112,0.7616,2.7199999999999998
2021-01-15 04:30:00,3.06144,0.89292,3.189,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.6112,0.7616,2.7199999999999998
2021-01-15 05:00:00,3.01536,0.87948,3.141,0.46176000000000006,0.13468000000000002,0.481,2.5536,0.7448,2.66
2021-01-15 05:30:00,3.01536,0.87948,3.141,0.47136000000000006,0.13748000000000002,0.491,2.544,0.742,2.65
2021-01-15 06:00:00,3.2736,0.9548000000000001,3.41,0.432,0.126,0.45,2.8416,0.8288000000000001,2.96
2021-01-15 06:30:00,3.55872,1.03796,3.707,0.35232,0.10276,0.367,3.2064,0.9352,3.34
2021-01-15 07:00:00,3.98976,1.16368,4.156,0.32256,0.09408000000000001,0.336,3.6672000000000002,1.0696,3.8200000000000003
2021-01-15 07:30:00,4.32096,1.26028,4.501,0.36576000000000003,0.10668000000000001,0.381,3.9552,1.1536,4.12
2021-01-15 08:00:00,4.44384,1.2961200000000002,4.629,0.38304000000000005,0.11172000000000001,0.399,4.0608,1.1844000000000001,4.23
2021-01-15 08:30:00,4.58208,1.33644,4.773,0.37728,0.11004000000000001,0.393,4.2048,1.2264,4.38
2021-01-15 09:00:00,4.76352,1.38936,4.962,0.37632000000000004,0.10976000000000001,0.392,4.3872,1.2796,4.57
2021-01-15 09:30:00,4.81056,1.40308,5.011,0.37536,0.10948000000000001,0.391,4.4352,1.2936,4.62
2021-01-15 10:00:00,4.95264,1.44452,5.159,0.37344000000000005,0.10892,0.389,4.5792,1.3356,4.77
2021-01-15 10:30:00,5.0352,1.4686,5.245,0.36960000000000004,0.1078,0.385,4.6656,1.3608,4.86
2021-01-15 11:00:00,5.04096,1.47028,5.251,0.37536,0.10948000000000001,0.391,4.6656,1.3608,4.86
2021-01-15 11:30:00,4.992,1.456,5.2,0.384,0.112,0.4,4.608,1.344,4.8
2021-01-15 12:00:00,5.02752,1.46636,5.237,0.39072,0.11396,0.40700000000000003,4.6368,1.3524,4.83
2021-01-15 12:30:00,5.03136,1.4674800000000001,5.241,0.42336,0.12348,0.441,4.608,1.344,4.8
2021-01-15 13:00:00,4.87776,1.4226800000000002,5.081,0.37536,0.10948000000000001,0.391,4.5024,1.3132000000000001,4.69
2021-01-15 13:30:00,4.95936,1.44648,5.166,0.36096,0.10528000000000001,0.376,4.5984,1.3412,4.79
2021-01-15 14:00:00,5.05824,1.47532,5.269,0.42144000000000004,0.12292000000000002,0.439,4.6368,1.3524,4.83
2021-01-15 14:30:00,4.90848,1.43164,5.113,0.44448000000000004,0.12964,0.463,4.464,1.302,4.65
2021-01-15 15:00:00,4.7424,1.3832,4.94,0.4224,0.1232,0.44,4.32,1.26,4.5
2021-01-15 15:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.37632000000000004,0.10976000000000001,0.392,4.3968,1.2824,4.58
2021-01-15 16:00:00,4.80768,1.40224,5.008,0.37248000000000003,0.10864000000000001,0.388,4.4352,1.2936,4.62
2021-01-15 16:30:00,4.95264,1.44452,5.159,0.33504,0.09772,0.34900000000000003,4.6176,1.3468,4.8100000000000005
2021-01-15 17:00:00,5.13312,1.49716,5.347,0.38112,0.11116000000000001,0.397,4.752,1.3860000000000001,4.95
2021-01-15 17:30:00,5.21376,1.52068,5.431,0.39456,0.11508000000000002,0.41100000000000003,4.8192,1.4056,5.02
2021-01-15 18:00:00,5.06976,1.47868,5.281,0.41376,0.12068000000000001,0.431,4.656,1.358,4.85
2021-01-15 18:30:00,4.9008,1.4294,5.105,0.4176,0.1218,0.435,4.4832,1.3076,4.67
2021-01-15 19:00:00,4.65696,1.3582800000000002,4.851,0.40416,0.11788000000000001,0.421,4.2528,1.2404,4.43
2021-01-15 19:30:00,4.38816,1.27988,4.571,0.41376,0.12068000000000001,0.431,3.9744,1.1592,4.14
2021-01-15 20:00:00,4.2336,1.2348,4.41,0.4032,0.11760000000000001,0.42,3.8304,1.1172,3.99
2021-01-15 20:30:00,4.16544,1.21492,4.339,0.44064000000000003,0.12852000000000002,0.459,3.7248,1.0864,3.88
2021-01-15 21:00:00,3.93312,1.14716,4.097,0.54432,0.15876,0.5670000000000001,3.3888,0.9884000000000001,3.5300000000000002
2021-01-15 21:30:00,3.7392000000000003,1.0906,3.895,0.5616,0.1638,0.585,3.1776,0.9268000000000001,3.31
2021-01-15 22:00:00,3.52032,1.02676,3.667,0.42912000000000006,0.12516000000000002,0.447,3.0912,0.9016000000000001,3.22
2021-01-15 22:30:00,3.12864,0.9125200000000001,3.259,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.6784,0.7812,2.79
2021-01-15 23:00:00,2.79936,0.8164800000000001,2.916,0.43776000000000004,0.12768000000000002,0.456,2.3616,0.6888000000000001,2.46
2021-01-15 23:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.9296000000000002,0.5628000000000001,2.01
2021-01-16 00:00:00,2.472,0.721,2.575,0.984,0.28700000000000003,1.025,1.488,0.434,1.55
2021-01-16 00:30:00,2.73792,0.79856,2.852,0.9427200000000001,0.27496000000000004,0.982,1.7952,0.5236000000000001,1.87
2021-01-16 01:00:00,3.072,0.896,3.2,0.9216000000000001,0.26880000000000004,0.96,2.1504,0.6272,2.24
2021-01-16 01:30:00,3.19392,0.93156,3.327,0.92832,0.27076,0.967,2.2656,0.6608,2.36
2021-01-16 02:00:00,3.11136,0.9074800000000001,3.241,1.06656,0.31108,1.111,2.0448,0.5964,2.13
2021-01-16 02:30:00,3.05472,0.8909600000000001,3.182,1.3651200000000001,0.39816,1.422,1.6896,0.4928,1.76
2021-01-16 03:00:00,3.04992,0.88956,3.177,1.48512,0.43316000000000004,1.5470000000000002,1.5648,0.45640000000000003,1.63
2021-01-16 03:30:00,2.976,0.868,3.1,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6224,0.4732,1.69
2021-01-16 04:00:00,2.8272,0.8246,2.9450000000000003,1.464,0.427,1.525,1.3632,0.3976,1.42
2021-01-16 04:30:00,2.88288,0.84084,3.003,1.51008,0.44044000000000005,1.573,1.3728,0.40040000000000003,1.43
2021-01-16 05:00:00,2.82816,0.8248800000000001,2.946,1.50336,0.43848000000000004,1.566,1.3248,0.3864,1.38
2021-01-16 05:30:00,2.82912,0.8251600000000001,2.947,1.48512,0.43316000000000004,1.5470000000000002,1.344,0.392,1.4
2021-01-16 06:00:00,2.8992,0.8456,3.02,1.4784000000000002,0.4312,1.54,1.4208,0.41440000000000005,1.48
2021-01-16 06:30:00,2.9913600000000002,0.87248,3.116,1.45536,0.42448,1.516,1.536,0.448,1.6
2021-01-16 07:00:00,3.13152,0.9133600000000001,3.262,1.45152,0.42336,1.512,1.6800000000000002,0.49,1.75
2021-01-16 07:30:00,3.28608,0.9584400000000001,3.423,1.40448,0.40964000000000006,1.463,1.8816000000000002,0.5488000000000001,1.96
2021-01-16 08:00:00,3.25728,0.9500400000000001,3.393,1.3948800000000001,0.40684000000000003,1.453,1.8624,0.5432,1.94
2021-01-16 08:30:00,3.45216,1.00688,3.596,1.36896,0.39928,1.426,2.0832,0.6076,2.17
2021-01-16 09:00:00,3.6201600000000003,1.05588,3.771,1.37376,0.40068000000000004,1.431,2.2464,0.6552,2.34
2021-01-16 09:30:00,3.71904,1.08472,3.874,1.04064,0.30352,1.084,2.6784,0.7812,2.79
2021-01-16 10:00:00,3.80448,1.10964,3.963,0.6268800000000001,0.18284,0.653,3.1776,0.9268000000000001,3.31
2021-01-16 10:30:00,3.88608,1.13344,4.048,0.68928,0.20104000000000002,0.718,3.1968,0.9324,3.33
2021-01-16 11:00:00,3.8457600000000003,1.12168,4.006,1.1577600000000001,0.33768000000000004,1.206,2.688,0.784,2.8
2021-01-16 11:30:00,3.86112,1.12616,4.022,1.4899200000000001,0.43456000000000006,1.552,2.3712,0.6916,2.47
