Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-16 12:00:00,3.74496,1.09228,3.901,1.59456,0.46508000000000005,1.661,2.1504,0.6272,2.24
2021-01-16 12:30:00,3.87168,1.12924,4.033,1.10688,0.32284,1.153,2.7648,0.8064,2.88
2021-01-16 13:00:00,3.8390400000000002,1.11972,3.999,1.17984,0.34412000000000004,1.229,2.6592000000000002,0.7756000000000001,2.77
2021-01-16 13:30:00,3.9100800000000002,1.14044,4.073,1.22208,0.35644000000000003,1.2730000000000001,2.688,0.784,2.8
2021-01-16 14:00:00,3.80352,1.1093600000000001,3.9619999999999997,1.44192,0.42056000000000004,1.502,2.3616,0.6888000000000001,2.46
2021-01-16 14:30:00,3.54432,1.03376,3.692,1.71072,0.49896,1.782,1.8336000000000001,0.5348,1.9100000000000001
2021-01-16 15:00:00,3.6441600000000003,1.06288,3.7960000000000003,1.49376,0.43568,1.556,2.1504,0.6272,2.24
2021-01-16 15:30:00,3.816,1.113,3.975,1.0992,0.3206,1.145,2.7168,0.7924,2.83
2021-01-16 16:00:00,3.9216,1.1438,4.085,0.6864,0.20020000000000002,0.715,3.2352,0.9436,3.37
2021-01-16 16:30:00,4.0272,1.1746,4.195,0.6864,0.20020000000000002,0.715,3.3407999999999998,0.9744,3.48
2021-01-16 17:00:00,4.39104,1.28072,4.574,0.8582400000000001,0.25032000000000004,0.894,3.5328,1.0304,3.68
2021-01-16 17:30:00,4.53408,1.32244,4.723,0.6844800000000001,0.19964,0.713,3.8496,1.1228,4.01
2021-01-16 18:00:00,4.50816,1.31488,4.696,0.67776,0.19768000000000002,0.706,3.8304,1.1172,3.99
2021-01-16 18:30:00,4.24224,1.23732,4.419,0.73824,0.21532,0.769,3.504,1.022,3.65
2021-01-16 19:00:00,4.09248,1.19364,4.263,0.65568,0.19124000000000002,0.683,3.4368,1.0024,3.58
2021-01-16 19:30:00,3.94176,1.14968,4.106,0.91776,0.26768000000000003,0.9560000000000001,3.024,0.882,3.15
2021-01-16 20:00:00,3.68448,1.07464,3.838,1.10208,0.32144,1.148,2.5824,0.7532,2.69
2021-01-16 20:30:00,3.67584,1.07212,3.829,1.40064,0.40852000000000005,1.459,2.2752,0.6636000000000001,2.37
2021-01-16 21:00:00,3.52128,1.02704,3.668,1.14048,0.33264000000000005,1.188,2.3808,0.6944,2.48
2021-01-16 21:30:00,3.29376,0.9606800000000001,3.431,1.4985600000000001,0.43708,1.561,1.7952,0.5236000000000001,1.87
2021-01-16 22:00:00,3.10752,0.90636,3.237,1.40832,0.41076,1.467,1.6992,0.49560000000000004,1.77
2021-01-16 22:30:00,2.80992,0.8195600000000001,2.927,1.30272,0.37996,1.357,1.5072,0.43960000000000005,1.57
2021-01-16 23:00:00,2.63424,0.7683200000000001,2.7439999999999998,1.40544,0.40992,1.464,1.2288000000000001,0.3584,1.28
2021-01-16 23:30:00,2.42016,0.7058800000000001,2.521,1.40256,0.40908000000000005,1.461,1.0176,0.2968,1.06
2021-01-17 00:00:00,2.26464,0.6605200000000001,2.359,1.14144,0.33292000000000005,1.189,1.1232,0.3276,1.17
2021-01-17 00:30:00,2.54976,0.74368,2.656,0.8697600000000001,0.25368,0.906,1.6800000000000002,0.49,1.75
2021-01-17 01:00:00,2.85984,0.8341200000000001,2.979,1.3238400000000001,0.38612,1.379,1.536,0.448,1.6
2021-01-17 01:30:00,3.03936,0.88648,3.166,0.71616,0.20888,0.746,2.3232,0.6776,2.42
2021-01-17 02:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.75936,0.22148,0.791,2.2464,0.6552,2.34
2021-01-17 02:30:00,2.9616,0.8638,3.085,0.5616,0.1638,0.585,2.4,0.7000000000000001,2.5
2021-01-17 03:00:00,3.0432,0.8876000000000001,3.17,0.4224,0.1232,0.44,2.6208,0.7644000000000001,2.73
2021-01-17 03:30:00,2.8377600000000003,0.8276800000000001,2.956,0.45696000000000003,0.13328,0.47600000000000003,2.3808,0.6944,2.48
2021-01-17 04:00:00,2.66784,0.77812,2.779,0.64224,0.18732000000000001,0.669,2.0256,0.5908,2.11
2021-01-17 04:30:00,2.63136,0.76748,2.741,1.00896,0.29428000000000004,1.051,1.6224,0.4732,1.69
2021-01-17 05:00:00,2.6112,0.7616,2.7199999999999998,0.5952000000000001,0.1736,0.62,2.016,0.588,2.1
2021-01-17 05:30:00,2.64384,0.77112,2.754,0.6278400000000001,0.18312,0.654,2.016,0.588,2.1
2021-01-17 06:00:00,2.69664,0.7865200000000001,2.809,0.8534400000000001,0.24892000000000003,0.889,1.8432,0.5376000000000001,1.92
2021-01-17 06:30:00,2.71104,0.7907200000000001,2.824,0.6470400000000001,0.18872000000000003,0.674,2.064,0.602,2.15
2021-01-17 07:00:00,2.88192,0.8405600000000001,3.002,0.47232,0.13776000000000002,0.492,2.4096,0.7028,2.51
2021-01-17 07:30:00,2.95392,0.8615600000000001,3.077,0.72672,0.21196,0.757,2.2272,0.6496000000000001,2.32
2021-01-17 08:00:00,2.976,0.868,3.1,0.8736,0.2548,0.91,2.1024,0.6132000000000001,2.19
2021-01-17 08:30:00,3.05856,0.8920800000000001,3.186,0.67776,0.19768000000000002,0.706,2.3808,0.6944,2.48
2021-01-17 09:00:00,3.16608,0.92344,3.298,0.7468800000000001,0.21784,0.778,2.4192,0.7056,2.52
2021-01-17 09:30:00,3.29184,0.9601200000000001,3.429,1.09344,0.31892000000000004,1.139,2.1984,0.6412,2.29
2021-01-17 10:00:00,3.2064,0.9352,3.34,1.5072,0.43960000000000005,1.57,1.6992,0.49560000000000004,1.77
2021-01-17 10:30:00,3.2544,0.9492,3.39,1.6896,0.4928,1.76,1.5648,0.45640000000000003,1.63
2021-01-17 11:00:00,3.31872,0.96796,3.457,1.95552,0.5703600000000001,2.037,1.3632,0.3976,1.42
2021-01-17 11:30:00,3.24384,0.9461200000000001,3.379,2.11104,0.61572,2.199,1.1328,0.3304,1.18
2021-01-17 12:00:00,3.40224,0.9923200000000001,3.544,2.00064,0.58352,2.084,1.4016,0.4088,1.46
2021-01-17 12:30:00,3.55776,1.03768,3.706,1.78176,0.51968,1.8559999999999999,1.776,0.518,1.85
2021-01-17 13:00:00,3.56928,1.04104,3.718,1.47648,0.43064,1.538,2.0928,0.6104,2.18
2021-01-17 13:30:00,3.6441600000000003,1.06288,3.7960000000000003,1.72416,0.50288,1.796,1.92,0.56,2.0
2021-01-17 14:00:00,3.71616,1.08388,3.871,1.73856,0.5070800000000001,1.811,1.9776,0.5768,2.06
2021-01-17 14:30:00,3.7296,1.0878,3.885,1.5888,0.46340000000000003,1.655,2.1408,0.6244000000000001,2.23
2021-01-17 15:00:00,3.7344,1.0892,3.89,0.9216000000000001,0.26880000000000004,0.96,2.8128,0.8204,2.93
2021-01-17 15:30:00,3.8592,1.1256,4.02,0.7296,0.21280000000000002,0.76,3.1296,0.9128000000000001,3.26
2021-01-17 16:00:00,4.09824,1.19532,4.269,0.49824,0.14532,0.519,3.6,1.05,3.75
2021-01-17 16:30:00,4.3392,1.2656,4.52,0.47040000000000004,0.13720000000000002,0.49,3.8688000000000002,1.1284,4.03
2021-01-17 17:00:00,4.608,1.344,4.8,0.7296,0.21280000000000002,0.76,3.8784,1.1312,4.04
2021-01-17 17:30:00,4.69536,1.36948,4.891,0.51936,0.15148,0.541,4.176,1.218,4.35
2021-01-17 18:00:00,4.53408,1.32244,4.723,0.5212800000000001,0.15204,0.543,4.0128,1.1703999999999999,4.18
2021-01-17 18:30:00,4.2336,1.2348,4.41,0.48,0.14,0.5,3.7536,1.0948,3.91
2021-01-17 19:00:00,3.9993600000000002,1.16648,4.166,0.5433600000000001,0.15848,0.5660000000000001,3.456,1.008,3.6
2021-01-17 19:30:00,3.84384,1.12112,4.004,0.54144,0.15792,0.5640000000000001,3.3024,0.9632000000000001,3.44
2021-01-17 20:00:00,3.69408,1.07744,3.848,0.51648,0.15064000000000002,0.538,3.1776,0.9268000000000001,3.31
2021-01-17 20:30:00,3.624,1.057,3.775,0.8208000000000001,0.2394,0.855,2.8032,0.8176,2.92
2021-01-17 21:00:00,3.40896,0.99428,3.551,1.07616,0.31388000000000005,1.121,2.3328,0.6804,2.43
2021-01-17 21:30:00,3.29184,0.9601200000000001,3.429,0.66144,0.19292,0.6890000000000001,2.6304,0.7672,2.74
2021-01-17 22:00:00,3.08352,0.89936,3.212,0.64512,0.18816000000000002,0.672,2.4384,0.7112,2.54
2021-01-17 22:30:00,2.7667200000000003,0.80696,2.882,0.70272,0.20496,0.732,2.064,0.602,2.15
2021-01-17 23:00:00,2.50272,0.72996,2.607,1.22592,0.35756000000000004,1.2770000000000001,1.2768,0.3724,1.33
2021-01-17 23:30:00,2.32128,0.6770400000000001,2.418,0.8236800000000001,0.24024,0.858,1.4976,0.4368,1.56
2021-01-18 00:00:00,2.22528,0.6490400000000001,2.318,1.23648,0.36064,1.288,0.9888,0.2884,1.03
2021-01-18 00:30:00,2.43552,0.7103600000000001,2.537,0.88992,0.25956,0.927,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-01-18 01:00:00,2.83296,0.82628,2.951,0.7689600000000001,0.22428,0.801,2.064,0.602,2.15
2021-01-18 01:30:00,2.95008,0.8604400000000001,3.073,1.01088,0.29484000000000005,1.053,1.9392,0.5656,2.02
2021-01-18 02:00:00,2.9328000000000003,0.8554,3.055,0.7248,0.2114,0.755,2.208,0.644,2.3
2021-01-18 02:30:00,2.83968,0.8282400000000001,2.958,1.43808,0.41944000000000004,1.498,1.4016,0.4088,1.46
2021-01-18 03:00:00,2.83392,0.8265600000000001,2.952,0.9619200000000001,0.28056000000000003,1.002,1.8719999999999999,0.546,1.9500000000000002
2021-01-18 03:30:00,2.74656,0.80108,2.8609999999999998,0.8649600000000001,0.25228,0.901,1.8816000000000002,0.5488000000000001,1.96
2021-01-18 04:00:00,2.65344,0.77392,2.7640000000000002,0.8390400000000001,0.24472000000000002,0.874,1.8144,0.5292,1.8900000000000001
2021-01-18 04:30:00,2.7024,0.7882,2.815,0.4848,0.1414,0.505,2.2176,0.6468,2.31
2021-01-18 05:00:00,2.8176,0.8218000000000001,2.935,0.4272,0.1246,0.445,2.3904,0.6972,2.49
2021-01-18 05:30:00,2.75712,0.8041600000000001,2.872,0.99072,0.28896000000000005,1.032,1.7664,0.5152,1.8399999999999999
2021-01-18 06:00:00,2.928,0.854,3.05,0.912,0.266,0.9500000000000001,2.016,0.588,2.1
2021-01-18 06:30:00,3.1104,0.9072,3.24,0.672,0.196,0.7000000000000001,2.4384,0.7112,2.54
2021-01-18 07:00:00,3.4416,1.0038,3.585,0.456,0.133,0.47500000000000003,2.9856,0.8708,3.11
2021-01-18 07:30:00,3.864,1.127,4.025,0.5232,0.1526,0.545,3.3407999999999998,0.9744,3.48
2021-01-18 08:00:00,4.05696,1.18328,4.226,0.47616,0.13888,0.496,3.5808,1.0444,3.73
2021-01-18 08:30:00,4.34688,1.26784,4.5280000000000005,0.42048,0.12264000000000001,0.438,3.9264,1.1452,4.09
2021-01-18 09:00:00,4.31904,1.25972,4.499,0.73824,0.21532,0.769,3.5808,1.0444,3.73
2021-01-18 09:30:00,4.32192,1.26056,4.502,0.8947200000000001,0.26096,0.932,3.4272,0.9996,3.5700000000000003
2021-01-18 10:00:00,4.18944,1.22192,4.364,1.06944,0.31192000000000003,1.114,3.12,0.91,3.25
2021-01-18 10:30:00,4.16352,1.21436,4.337,1.17792,0.34356000000000003,1.227,2.9856,0.8708,3.11
2021-01-18 11:00:00,4.18752,1.22136,4.362,1.24032,0.36176,1.292,2.9472,0.8596,3.07
2021-01-18 11:30:00,4.13376,1.20568,4.306,1.2825600000000001,0.37408,1.336,2.8512,0.8316,2.9699999999999998
2021-01-18 12:00:00,4.19904,1.22472,4.374,1.25184,0.36512000000000006,1.304,2.9472,0.8596,3.07
2021-01-18 12:30:00,4.368,1.274,4.55,1.248,0.364,1.3,3.12,0.91,3.25
2021-01-18 13:00:00,4.4352,1.2936,4.62,1.2384,0.3612,1.29,3.1968,0.9324,3.33
2021-01-18 13:30:00,4.51872,1.31796,4.707,1.24512,0.36316000000000004,1.297,3.2736,0.9548000000000001,3.41
2021-01-18 14:00:00,4.4889600000000005,1.30928,4.676,1.10016,0.32088,1.146,3.3888,0.9884000000000001,3.5300000000000002
2021-01-18 14:30:00,4.47072,1.30396,4.657,1.05312,0.30716000000000004,1.097,3.4176,0.9968,3.56
2021-01-18 15:00:00,4.6224,1.3482,4.815,0.7056,0.2058,0.735,3.9168000000000003,1.1424,4.08
2021-01-18 15:30:00,4.65312,1.35716,4.8469999999999995,0.6115200000000001,0.17836000000000002,0.637,4.0416,1.1788,4.21
2021-01-18 16:00:00,4.7020800000000005,1.37144,4.898,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.1568,1.2124,4.33
2021-01-18 16:30:00,4.56384,1.33112,4.754,0.50304,0.14672000000000002,0.524,4.0608,1.1844000000000001,4.23
2021-01-18 17:00:00,4.6848,1.3664,4.88,0.5568000000000001,0.16240000000000002,0.58,4.128,1.204,4.3
2021-01-18 17:30:00,4.6992,1.3706,4.895,0.6000000000000001,0.17500000000000002,0.625,4.0992,1.1956,4.27
2021-01-18 18:00:00,4.54848,1.32664,4.7379999999999995,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.7632,1.0976,3.92
2021-01-18 18:30:00,4.48224,1.30732,4.6690000000000005,0.62304,0.18172000000000002,0.649,3.8592,1.1256,4.02
2021-01-18 19:00:00,4.2096,1.2278,4.385,0.8304,0.2422,0.865,3.3792,0.9856,3.52
2021-01-18 19:30:00,3.91104,1.14072,4.074,1.36704,0.39872,1.424,2.544,0.742,2.65
2021-01-18 20:00:00,3.66912,1.07016,3.822,1.39392,0.40656000000000003,1.452,2.2752,0.6636000000000001,2.37
2021-01-18 20:30:00,3.58176,1.04468,3.731,1.44096,0.42028000000000004,1.501,2.1408,0.6244000000000001,2.23
2021-01-18 21:00:00,3.40608,0.9934400000000001,3.548,1.46688,0.42784000000000005,1.528,1.9392,0.5656,2.02
2021-01-18 21:30:00,3.19968,0.9332400000000001,3.333,1.07808,0.31444000000000005,1.123,2.1216,0.6188,2.21
2021-01-18 22:00:00,2.97312,0.86716,3.097,1.01472,0.29596,1.057,1.9584000000000001,0.5712,2.04
2021-01-18 22:30:00,2.7408,0.7994,2.855,1.3968,0.40740000000000004,1.455,1.344,0.392,1.4
2021-01-18 23:00:00,2.51328,0.73304,2.618,1.39008,0.40544,1.448,1.1232,0.3276,1.17
2021-01-18 23:30:00,2.32128,0.6770400000000001,2.418,1.15008,0.33544,1.198,1.1712,0.3416,1.22
2021-01-19 00:00:00,2.28384,0.66612,2.379,0.9974400000000001,0.29092,1.039,1.2864,0.37520000000000003,1.34
2021-01-19 00:30:00,2.42784,0.7081200000000001,2.529,0.6902400000000001,0.20132000000000003,0.719,1.7376,0.5068,1.81
2021-01-19 01:00:00,2.77152,0.8083600000000001,2.887,0.8323200000000001,0.24276000000000003,0.867,1.9392,0.5656,2.02
2021-01-19 01:30:00,2.89248,0.8436400000000001,3.013,0.8860800000000001,0.25844,0.923,2.0064,0.5852,2.09
2021-01-19 02:00:00,2.8252800000000002,0.8240400000000001,2.943,1.05888,0.30884,1.103,1.7664,0.5152,1.8399999999999999
2021-01-19 02:30:00,2.80128,0.8170400000000001,2.918,0.7660800000000001,0.22344000000000003,0.798,2.0352,0.5936,2.12
2021-01-19 03:00:00,2.74944,0.8019200000000001,2.864,0.61824,0.18032,0.644,2.1312,0.6216,2.22
2021-01-19 03:30:00,2.70528,0.7890400000000001,2.818,0.51648,0.15064000000000002,0.538,2.1888,0.6384000000000001,2.2800000000000002
2021-01-19 04:00:00,2.59104,0.7557200000000001,2.699,0.45984,0.13412000000000002,0.47900000000000004,2.1312,0.6216,2.22
2021-01-19 04:30:00,2.50368,0.7302400000000001,2.608,0.47808000000000006,0.13944,0.498,2.0256,0.5908,2.11
2021-01-19 05:00:00,2.52384,0.7361200000000001,2.629,0.51744,0.15092,0.539,2.0064,0.5852,2.09
2021-01-19 05:30:00,2.57376,0.75068,2.681,0.61536,0.17948000000000003,0.641,1.9584000000000001,0.5712,2.04
2021-01-19 06:00:00,2.6832000000000003,0.7826000000000001,2.795,0.6672,0.19460000000000002,0.6950000000000001,2.016,0.588,2.1
2021-01-19 06:30:00,2.9856,0.8708,3.11,0.44160000000000005,0.1288,0.46,2.544,0.742,2.65
2021-01-19 07:00:00,3.2880000000000003,0.9590000000000001,3.425,0.40800000000000003,0.11900000000000001,0.425,2.88,0.84,3.0
2021-01-19 07:30:00,3.5376000000000003,1.0318,3.685,0.4368,0.1274,0.455,3.1008,0.9044000000000001,3.23
2021-01-19 08:00:00,3.65088,1.06484,3.803,0.49248000000000003,0.14364000000000002,0.513,3.1584,0.9212,3.29
2021-01-19 08:30:00,3.89856,1.13708,4.061,0.45216000000000006,0.13188,0.47100000000000003,3.4464,1.0052,3.59
2021-01-19 09:00:00,4.12224,1.20232,4.294,0.42624,0.12432000000000001,0.444,3.696,1.078,3.85
2021-01-19 09:30:00,4.23744,1.2359200000000001,4.414,0.45504000000000006,0.13272,0.47400000000000003,3.7824,1.1032,3.94
2021-01-19 10:00:00,4.33728,1.26504,4.518,0.49728000000000006,0.14504,0.518,3.84,1.12,4.0
2021-01-19 10:30:00,4.05504,1.18272,4.224,0.7718400000000001,0.22512000000000001,0.804,3.2832,0.9576,3.42
2021-01-19 11:00:00,3.69312,1.0771600000000001,3.847,1.75392,0.51156,1.827,1.9392,0.5656,2.02
2021-01-19 11:30:00,3.87552,1.13036,4.037,1.83072,0.53396,1.907,2.0448,0.5964,2.13
2021-01-19 12:00:00,4.03872,1.1779600000000001,4.207,1.5043199999999999,0.43876000000000004,1.5670000000000002,2.5343999999999998,0.7392000000000001,2.64
2021-01-19 12:30:00,4.1952,1.2236,4.37,1.344,0.392,1.4,2.8512,0.8316,2.9699999999999998
2021-01-19 13:00:00,4.19904,1.22472,4.374,1.49184,0.43512000000000006,1.554,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-19 13:30:00,4.09632,1.19476,4.267,2.38752,0.6963600000000001,2.487,1.7088,0.4984,1.78
2021-01-19 14:00:00,4.14528,1.20904,4.318,1.5916800000000002,0.46424000000000004,1.658,2.5536,0.7448,2.66
2021-01-19 14:30:00,4.11936,1.20148,4.291,1.57536,0.45948000000000006,1.641,2.544,0.742,2.65
2021-01-19 15:00:00,4.1616,1.2138,4.335,1.2912,0.3766,1.345,2.8704,0.8372,2.99
2021-01-19 15:30:00,4.15584,1.21212,4.329,1.17984,0.34412000000000004,1.229,2.976,0.868,3.1
2021-01-19 16:00:00,4.24704,1.23872,4.424,1.06944,0.31192000000000003,1.114,3.1776,0.9268000000000001,3.31
2021-01-19 16:30:00,4.19136,1.22248,4.366,1.07136,0.31248000000000004,1.116,3.12,0.91,3.25
2021-01-19 17:00:00,4.57632,1.33476,4.767,1.07232,0.31276000000000004,1.117,3.504,1.022,3.65
2021-01-19 17:30:00,4.5264,1.3202,4.715,1.08,0.315,1.125,3.4464,1.0052,3.59
2021-01-19 18:00:00,4.464,1.302,4.65,1.0848,0.3164,1.13,3.3792,0.9856,3.52
2021-01-19 18:30:00,4.3152,1.2586,4.495,1.0608,0.3094,1.105,3.2544,0.9492,3.39
2021-01-19 19:00:00,4.05888,1.18384,4.228,1.08288,0.31584,1.1280000000000001,2.976,0.868,3.1
2021-01-19 19:30:00,3.82656,1.11608,3.9859999999999998,1.10976,0.32368,1.156,2.7168,0.7924,2.83
2021-01-19 20:00:00,3.58656,1.04608,3.7359999999999998,1.06176,0.30968,1.106,2.5248,0.7364,2.63
2021-01-19 20:30:00,3.59808,1.04944,3.748,1.03488,0.30184,1.078,2.5632,0.7476,2.67
2021-01-19 21:00:00,3.3705600000000002,0.9830800000000001,3.511,1.05696,0.30828,1.101,2.3136,0.6748000000000001,2.41
2021-01-19 21:30:00,3.14784,0.91812,3.279,1.04544,0.30492,1.089,2.1024,0.6132000000000001,2.19
2021-01-19 22:00:00,2.9097600000000003,0.8486800000000001,3.031,1.08576,0.31668,1.131,1.824,0.532,1.9
2021-01-19 22:30:00,2.5891200000000003,0.75516,2.697,1.11072,0.32396,1.157,1.4784000000000002,0.4312,1.54
2021-01-19 23:00:00,2.37792,0.6935600000000001,2.477,1.10112,0.32116,1.147,1.2768,0.3724,1.33
2021-01-19 23:30:00,2.19264,0.6395200000000001,2.284,1.11744,0.32592000000000004,1.164,1.0752,0.3136,1.12
2021-01-20 00:00:00,2.14176,0.62468,2.231,1.08576,0.31668,1.131,1.056,0.308,1.1
2021-01-20 00:30:00,2.35392,0.6865600000000001,2.452,1.07712,0.31416000000000005,1.1219999999999999,1.2768,0.3724,1.33
2021-01-20 01:00:00,2.64192,0.77056,2.752,1.08672,0.31696,1.1320000000000001,1.5552000000000001,0.4536,1.62
2021-01-20 01:30:00,2.75712,0.8041600000000001,2.872,1.09632,0.31976000000000004,1.142,1.6608,0.4844,1.73
2021-01-20 02:00:00,2.67072,0.7789600000000001,2.782,1.13472,0.33096000000000003,1.182,1.536,0.448,1.6
2021-01-20 02:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.12128,0.32704000000000005,1.168,1.5552000000000001,0.4536,1.62
2021-01-20 03:00:00,2.5411200000000003,0.74116,2.6470000000000002,1.14912,0.33516,1.197,1.392,0.406,1.45
2021-01-20 03:30:00,2.47872,0.72296,2.582,1.13472,0.33096000000000003,1.182,1.344,0.392,1.4
2021-01-20 04:00:00,2.39904,0.69972,2.499,1.1222400000000001,0.32732,1.169,1.2768,0.3724,1.33
2021-01-20 04:30:00,2.4048,0.7014,2.505,1.0608,0.3094,1.105,1.344,0.392,1.4
2021-01-20 05:00:00,2.3904,0.6972,2.49,1.104,0.322,1.15,1.2864,0.37520000000000003,1.34
2021-01-20 05:30:00,2.4576000000000002,0.7168,2.56,1.0656,0.3108,1.11,1.392,0.406,1.45
2021-01-20 06:00:00,2.59104,0.7557200000000001,2.699,1.09344,0.31892000000000004,1.139,1.4976,0.4368,1.56
2021-01-20 06:30:00,2.80896,0.8192800000000001,2.926,1.10016,0.32088,1.146,1.7088,0.4984,1.78
2021-01-20 07:00:00,3.06432,0.8937600000000001,3.192,1.09632,0.31976000000000004,1.142,1.968,0.5740000000000001,2.05
2021-01-20 07:30:00,3.55776,1.03768,3.706,1.1577600000000001,0.33768000000000004,1.206,2.4,0.7000000000000001,2.5
2021-01-20 08:00:00,3.71424,1.08332,3.8689999999999998,1.09344,0.31892000000000004,1.139,2.6208,0.7644000000000001,2.73
2021-01-20 08:30:00,3.84096,1.12028,4.001,1.08576,0.31668,1.131,2.7552,0.8036000000000001,2.87
2021-01-20 09:00:00,3.9696,1.1578,4.135,1.0992,0.3206,1.145,2.8704,0.8372,2.99
2021-01-20 09:30:00,3.89568,1.13624,4.058,1.05408,0.30744000000000005,1.098,2.8416,0.8288000000000001,2.96
2021-01-20 10:00:00,4.01376,1.17068,4.181,1.13376,0.33068000000000003,1.181,2.88,0.84,3.0
2021-01-20 10:30:00,4.02048,1.17264,4.188,1.20768,0.35224000000000005,1.258,2.8128,0.8204,2.93
2021-01-20 11:00:00,4.1088000000000005,1.1984,4.28,1.2192,0.3556,1.27,2.8896,0.8428,3.01
2021-01-20 11:30:00,4.13856,1.20708,4.311,1.18176,0.34468000000000004,1.231,2.9568000000000003,0.8624,3.08
2021-01-20 12:00:00,4.20768,1.22724,4.383,0.89568,0.26124,0.933,3.312,0.966,3.45
2021-01-20 12:30:00,4.39584,1.28212,4.579,0.78624,0.22932000000000002,0.8190000000000001,3.6096,1.0528,3.76
2021-01-20 13:00:00,4.392,1.2810000000000001,4.575,0.8016000000000001,0.2338,0.835,3.5904,1.0472,3.74
2021-01-20 13:30:00,4.51776,1.31768,4.7059999999999995,0.89856,0.26208000000000004,0.936,3.6192,1.0556,3.77
2021-01-20 14:00:00,4.39584,1.28212,4.579,1.08384,0.31612,1.129,3.312,0.966,3.45
2021-01-20 14:30:00,4.18848,1.22164,4.3629999999999995,1.18368,0.34524000000000005,1.233,3.0048,0.8764000000000001,3.13
2021-01-20 15:00:00,4.0512,1.1816,4.22,1.1616,0.3388,1.21,2.8896,0.8428,3.01
2021-01-20 15:30:00,4.12128,1.20204,4.293,1.12608,0.32844,1.173,2.9952,0.8736,3.12
2021-01-20 16:00:00,4.22016,1.23088,4.396,1.10976,0.32368,1.156,3.1104,0.9072,3.24
2021-01-20 16:30:00,4.25376,1.24068,4.431,1.10496,0.32228,1.151,3.1488,0.9184,3.2800000000000002
2021-01-20 17:00:00,4.51584,1.31712,4.704,1.12704,0.32872,1.174,3.3888,0.9884000000000001,3.5300000000000002
2021-01-20 17:30:00,4.41888,1.28884,4.603,1.10688,0.32284,1.153,3.312,0.966,3.45
2021-01-20 18:00:00,4.35168,1.26924,4.533,1.09728,0.32004000000000005,1.143,3.2544,0.9492,3.39
2021-01-20 18:30:00,4.16832,1.21576,4.342,1.13472,0.33096000000000003,1.182,3.0336,0.8848,3.16
2021-01-20 19:00:00,3.88512,1.13316,4.047,1.10112,0.32116,1.147,2.784,0.812,2.9
2021-01-20 19:30:00,3.68256,1.07408,3.836,1.10976,0.32368,1.156,2.5728,0.7504000000000001,2.68
2021-01-20 20:00:00,3.38688,0.98784,3.528,1.0924800000000001,0.31864000000000003,1.138,2.2944,0.6692,2.39
2021-01-20 20:30:00,3.4300800000000002,1.00044,3.573,1.08768,0.31724,1.133,2.3424,0.6832,2.44
2021-01-20 21:00:00,3.24768,0.9472400000000001,3.383,1.06848,0.31164000000000003,1.113,2.1792,0.6356,2.27
2021-01-20 21:30:00,3.11904,0.9097200000000001,3.249,1.06464,0.31052,1.109,2.0544000000000002,0.5992000000000001,2.14
2021-01-20 22:00:00,2.8704,0.8372,2.99,1.0752,0.3136,1.12,1.7952,0.5236000000000001,1.87
2021-01-20 22:30:00,2.64576,0.77168,2.7560000000000002,1.09056,0.31808000000000003,1.1360000000000001,1.5552000000000001,0.4536,1.62
2021-01-20 23:00:00,2.40864,0.70252,2.509,1.01664,0.29652,1.059,1.392,0.406,1.45
2021-01-20 23:30:00,2.24064,0.6535200000000001,2.334,0.9734400000000001,0.28392,1.014,1.2671999999999999,0.36960000000000004,1.32
2021-01-21 00:00:00,2.13504,0.62272,2.224,1.02144,0.29792,1.064,1.1136,0.32480000000000003,1.16
2021-01-21 00:30:00,2.47968,0.7232400000000001,2.583,0.7996800000000001,0.23324000000000003,0.833,1.6800000000000002,0.49,1.75
2021-01-21 01:00:00,2.82816,0.8248800000000001,2.946,0.7737600000000001,0.22568000000000002,0.806,2.0544000000000002,0.5992000000000001,2.14
2021-01-21 01:30:00,2.91744,0.8509200000000001,3.039,1.05504,0.30772000000000005,1.099,1.8624,0.5432,1.94
2021-01-21 02:00:00,2.84064,0.82852,2.959,1.05504,0.30772000000000005,1.099,1.7856,0.5208,1.8599999999999999
2021-01-21 02:30:00,2.80704,0.8187200000000001,2.924,1.06944,0.31192000000000003,1.114,1.7376,0.5068,1.81
2021-01-21 03:00:00,2.82144,0.8229200000000001,2.939,1.08384,0.31612,1.129,1.7376,0.5068,1.81
2021-01-21 03:30:00,2.69952,0.7873600000000001,2.8120000000000003,1.09632,0.31976000000000004,1.142,1.6032000000000002,0.4676,1.67
2021-01-21 04:00:00,2.65536,0.7744800000000001,2.766,1.05216,0.30688000000000004,1.096,1.6032000000000002,0.4676,1.67
2021-01-21 04:30:00,2.64096,0.7702800000000001,2.751,1.08576,0.31668,1.131,1.5552000000000001,0.4536,1.62
2021-01-21 05:00:00,2.66208,0.77644,2.773,1.06848,0.31164000000000003,1.113,1.5936,0.46480000000000005,1.6600000000000001
2021-01-21 05:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.0608,0.3094,1.105,1.6703999999999999,0.4872,1.74
2021-01-21 06:00:00,2.96544,0.86492,3.089,1.11264,0.32452000000000003,1.159,1.8528,0.5404,1.9300000000000002
2021-01-21 06:30:00,3.1968,0.9324,3.33,1.0752,0.3136,1.12,2.1216,0.6188,2.21
2021-01-21 07:00:00,3.49056,1.01808,3.636,1.10976,0.32368,1.156,2.3808,0.6944,2.48
2021-01-21 07:30:00,3.90624,1.13932,4.069,1.09344,0.31892000000000004,1.139,2.8128,0.8204,2.93
2021-01-21 08:00:00,4.01568,1.17124,4.183,1.08768,0.31724,1.133,2.928,0.854,3.05
2021-01-21 08:30:00,4.25472,1.24096,4.432,1.06752,0.31136,1.112,3.1872,0.9296000000000001,3.32
2021-01-21 09:00:00,4.29696,1.25328,4.476,1.13856,0.33208000000000004,1.186,3.1584,0.9212,3.29
2021-01-21 09:30:00,4.32768,1.26224,4.508,1.48608,0.43344000000000005,1.548,2.8416,0.8288000000000001,2.96
2021-01-21 10:00:00,4.25184,1.2401200000000001,4.429,2.20704,0.6437200000000001,2.299,2.0448,0.5964,2.13
2021-01-21 10:30:00,4.20192,1.22556,4.377,2.8963200000000002,0.8447600000000001,3.017,1.3056,0.3808,1.3599999999999999
2021-01-21 11:00:00,4.1232,1.2026,4.295,3.3744,0.9842000000000001,3.515,0.7488,0.2184,0.78
2021-01-21 11:30:00,4.29024,1.25132,4.469,3.62784,1.05812,3.779,0.6624,0.1932,0.6900000000000001
2021-01-21 12:00:00,4.16448,1.21464,4.338,3.31008,0.9654400000000001,3.448,0.8544,0.2492,0.89
2021-01-21 12:30:00,3.9888,1.1634,4.155,2.8944,0.8442000000000001,3.015,1.0944,0.31920000000000004,1.1400000000000001
2021-01-21 13:00:00,3.93504,1.14772,4.099,2.61024,0.7613200000000001,2.719,1.3248,0.3864,1.38
2021-01-21 13:30:00,3.96288,1.15584,4.128,2.50368,0.7302400000000001,2.608,1.4592,0.42560000000000003,1.52
2021-01-21 14:00:00,4.03488,1.17684,4.203,2.01888,0.58884,2.103,2.016,0.588,2.1
2021-01-21 14:30:00,4.06752,1.18636,4.237,1.95552,0.5703600000000001,2.037,2.112,0.616,2.2
2021-01-21 15:00:00,4.0704,1.1872,4.24,1.776,0.518,1.85,2.2944,0.6692,2.39
2021-01-21 15:30:00,4.10976,1.19868,4.281,1.42176,0.41468000000000005,1.4809999999999999,2.688,0.784,2.8
2021-01-21 16:00:00,4.25856,1.24208,4.436,1.07136,0.31248000000000004,1.116,3.1872,0.9296000000000001,3.32
2021-01-21 16:30:00,4.09824,1.19532,4.269,0.9110400000000001,0.26572,0.9490000000000001,3.1872,0.9296000000000001,3.32
2021-01-21 17:00:00,4.4448,1.2964,4.63,0.6528,0.1904,0.68,3.792,1.106,3.95
2021-01-21 17:30:00,4.5696,1.3328,4.76,0.5856,0.1708,0.61,3.984,1.162,4.15
2021-01-21 18:00:00,4.48512,1.30816,4.672,0.75072,0.21896000000000002,0.782,3.7344,1.0892,3.89
2021-01-21 18:30:00,4.33344,1.2639200000000002,4.514,0.6086400000000001,0.17752,0.634,3.7248,1.0864,3.88
2021-01-21 19:00:00,4.152,1.211,4.325,0.5712,0.1666,0.595,3.5808,1.0444,3.73
2021-01-21 19:30:00,3.95712,1.15416,4.122,0.56832,0.16576000000000002,0.592,3.3888,0.9884000000000001,3.5300000000000002
2021-01-21 20:00:00,3.68832,1.07576,3.842,0.7603200000000001,0.22176,0.792,2.928,0.854,3.05
2021-01-21 20:30:00,3.73728,1.0900400000000001,3.893,0.67488,0.19684000000000001,0.7030000000000001,3.0624,0.8932,3.19
2021-01-21 21:00:00,3.5606400000000002,1.03852,3.709,0.7094400000000001,0.20692000000000002,0.739,2.8512,0.8316,2.9699999999999998
2021-01-21 21:30:00,3.30432,0.9637600000000001,3.442,1.04832,0.30576000000000003,1.092,2.2560000000000002,0.658,2.35
2021-01-21 22:00:00,3.05088,0.8898400000000001,3.178,1.08288,0.31584,1.1280000000000001,1.968,0.5740000000000001,2.05
2021-01-21 22:30:00,2.8176,0.8218000000000001,2.935,1.4448,0.4214,1.505,1.3728,0.40040000000000003,1.43
2021-01-21 23:00:00,2.5392,0.7406,2.645,1.1184,0.3262,1.165,1.4208,0.41440000000000005,1.48
2021-01-21 23:30:00,2.33376,0.6806800000000001,2.431,0.75936,0.22148,0.791,1.5744,0.4592,1.6400000000000001
2021-01-22 00:00:00,2.1849600000000002,0.6372800000000001,2.276,1.02336,0.29848,1.066,1.1616,0.3388,1.21
2021-01-22 00:30:00,2.40672,0.70196,2.507,0.7555200000000001,0.22036000000000003,0.787,1.6512,0.48160000000000003,1.72
2021-01-22 01:00:00,2.7427200000000003,0.7999600000000001,2.857,0.76512,0.22316000000000003,0.797,1.9776,0.5768,2.06
2021-01-22 01:30:00,2.8972800000000003,0.8450400000000001,3.018,0.8236800000000001,0.24024,0.858,2.0736,0.6048,2.16
2021-01-22 02:00:00,2.8752,0.8386,2.995,1.1280000000000001,0.329,1.175,1.7472,0.5096,1.82
2021-01-22 02:30:00,2.85984,0.8341200000000001,2.979,1.10304,0.32172,1.149,1.7568000000000001,0.5124000000000001,1.83
2021-01-22 03:00:00,2.83392,0.8265600000000001,2.952,0.72192,0.21056000000000002,0.752,2.112,0.616,2.2
2021-01-22 03:30:00,2.70432,0.78876,2.817,0.6115200000000001,0.17836000000000002,0.637,2.0928,0.6104,2.18
2021-01-22 04:00:00,2.6592000000000002,0.7756000000000001,2.77,0.8832000000000001,0.2576,0.92,1.776,0.518,1.85
2021-01-22 04:30:00,2.64,0.77,2.75,1.0656,0.3108,1.11,1.5744,0.4592,1.6400000000000001
2021-01-22 05:00:00,2.64192,0.77056,2.752,0.86592,0.25256,0.902,1.776,0.518,1.85
2021-01-22 05:30:00,2.73888,0.7988400000000001,2.8529999999999998,0.5212800000000001,0.15204,0.543,2.2176,0.6468,2.31
2021-01-22 06:00:00,2.8857600000000003,0.8416800000000001,3.006,0.51456,0.15008000000000002,0.536,2.3712,0.6916,2.47
2021-01-22 06:30:00,3.1488,0.9184,3.2800000000000002,0.5184,0.1512,0.54,2.6304,0.7672,2.74
2021-01-22 07:00:00,3.4608,1.0094,3.605,0.5232,0.1526,0.545,2.9376,0.8568,3.06
2021-01-22 07:30:00,3.9168000000000003,1.1424,4.08,0.624,0.182,0.65,3.2928,0.9604,3.43
2021-01-22 08:00:00,4.0416,1.1788,4.21,0.48960000000000004,0.1428,0.51,3.552,1.036,3.7
2021-01-22 08:30:00,4.27584,1.24712,4.454,0.38784,0.11312000000000001,0.404,3.888,1.134,4.05
2021-01-22 09:00:00,4.25472,1.24096,4.432,0.80832,0.23576000000000003,0.842,3.4464,1.0052,3.59
2021-01-22 09:30:00,4.08864,1.19252,4.259,1.18944,0.34692,1.239,2.8992,0.8456,3.02
2021-01-22 10:00:00,4.11744,1.20092,4.289,1.58304,0.46172,1.649,2.5343999999999998,0.7392000000000001,2.64
2021-01-22 10:30:00,4.04736,1.18048,4.216,1.84896,0.5392800000000001,1.9260000000000002,2.1984,0.6412,2.29
2021-01-22 11:00:00,4.01952,1.17236,4.187,2.12832,0.6207600000000001,2.217,1.8912,0.5516,1.97
2021-01-22 11:30:00,3.76128,1.09704,3.918,2.20608,0.64344,2.298,1.5552000000000001,0.4536,1.62
2021-01-22 12:00:00,3.78528,1.10404,3.943,3.08448,0.8996400000000001,3.213,0.7008,0.2044,0.73
2021-01-22 12:30:00,3.79584,1.10712,3.954,2.87424,0.8383200000000001,2.9939999999999998,0.9216000000000001,0.26880000000000004,0.96
2021-01-22 13:00:00,3.86784,1.12812,4.029,3.31104,0.9657200000000001,3.449,0.5568000000000001,0.16240000000000002,0.58
2021-01-22 13:30:00,3.73056,1.08808,3.886,3.21216,0.93688,3.346,0.5184,0.1512,0.54
2021-01-22 14:00:00,3.54528,1.03404,3.693,2.79648,0.81564,2.9130000000000003,0.7488,0.2184,0.78
2021-01-22 14:30:00,3.61536,1.05448,3.766,1.61856,0.47208000000000006,1.686,1.9968,0.5824,2.08
2021-01-22 15:00:00,3.57696,1.04328,3.726,1.3977600000000001,0.40768000000000004,1.456,2.1792,0.6356,2.27
2021-01-22 15:30:00,3.62304,1.05672,3.774,1.06944,0.31192000000000003,1.114,2.5536,0.7448,2.66
2021-01-22 16:00:00,3.74208,1.09144,3.898,0.68928,0.20104000000000002,0.718,3.0528,0.8904000000000001,3.18
2021-01-22 16:30:00,3.87936,1.13148,4.041,0.70176,0.20468000000000003,0.731,3.1776,0.9268000000000001,3.31
2021-01-22 17:00:00,4.26144,1.24292,4.439,0.66144,0.19292,0.6890000000000001,3.6,1.05,3.75
2021-01-22 17:30:00,4.52256,1.31908,4.711,0.50016,0.14588,0.521,4.0224,1.1732,4.19
2021-01-22 18:00:00,4.41888,1.28884,4.603,0.60768,0.17724,0.633,3.8112,1.1116,3.9699999999999998
2021-01-22 18:30:00,4.24032,1.23676,4.417,0.62112,0.18116000000000002,0.647,3.6192,1.0556,3.77
2021-01-22 19:00:00,4.10304,1.19672,4.274,0.49344000000000005,0.14392000000000002,0.514,3.6096,1.0528,3.76
2021-01-22 19:30:00,3.87072,1.12896,4.032,0.42432000000000003,0.12376000000000001,0.442,3.4464,1.0052,3.59
2021-01-22 20:00:00,3.69312,1.0771600000000001,3.847,0.40992,0.11956000000000001,0.427,3.2832,0.9576,3.42
2021-01-22 20:30:00,3.69696,1.07828,3.851,0.39456,0.11508000000000002,0.41100000000000003,3.3024,0.9632000000000001,3.44
2021-01-22 21:00:00,3.504,1.022,3.65,0.47040000000000004,0.13720000000000002,0.49,3.0336,0.8848,3.16
2021-01-22 21:30:00,3.30816,0.9648800000000001,3.446,0.5433600000000001,0.15848,0.5660000000000001,2.7648,0.8064,2.88
2021-01-22 22:00:00,3.02016,0.8808800000000001,3.146,0.51456,0.15008000000000002,0.536,2.5056000000000003,0.7308,2.61
2021-01-22 22:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.5923200000000001,0.17276000000000002,0.617,2.2272,0.6496000000000001,2.32
2021-01-22 23:00:00,2.56704,0.74872,2.674,0.5702400000000001,0.16632000000000002,0.594,1.9968,0.5824,2.08
2021-01-22 23:30:00,2.35872,0.68796,2.457,0.58272,0.16996000000000003,0.607,1.776,0.518,1.85
2021-01-23 00:00:00,2.27232,0.66276,2.367,0.6595200000000001,0.19236,0.687,1.6128,0.47040000000000004,1.6800000000000002
2021-01-23 00:30:00,2.544,0.742,2.65,0.72,0.21,0.75,1.824,0.532,1.9
2021-01-23 01:00:00,2.91168,0.8492400000000001,3.033,0.75168,0.21924000000000002,0.783,2.16,0.63,2.25
2021-01-23 01:30:00,3.02976,0.88368,3.156,0.91776,0.26768000000000003,0.9560000000000001,2.112,0.616,2.2
2021-01-23 02:00:00,2.98752,0.87136,3.112,0.8755200000000001,0.25536000000000003,0.912,2.112,0.616,2.2
2021-01-23 02:30:00,2.9952,0.8736,3.12,0.6624,0.1932,0.6900000000000001,2.3328,0.6804,2.43
2021-01-23 03:00:00,2.87904,0.83972,2.999,0.7094400000000001,0.20692000000000002,0.739,2.1696,0.6328,2.26
2021-01-23 03:30:00,2.8137600000000003,0.8206800000000001,2.931,0.55776,0.16268000000000002,0.581,2.2560000000000002,0.658,2.35
2021-01-23 04:00:00,2.70912,0.7901600000000001,2.822,0.60672,0.17696,0.632,2.1024,0.6132000000000001,2.19
2021-01-23 04:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.208,0.644,2.3
2021-01-23 05:00:00,2.73984,0.79912,2.854,0.5702400000000001,0.16632000000000002,0.594,2.1696,0.6328,2.26
2021-01-23 05:30:00,2.68704,0.7837200000000001,2.799,0.6134400000000001,0.17892000000000002,0.639,2.0736,0.6048,2.16
2021-01-23 06:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.6460800000000001,0.18844000000000002,0.673,2.0928,0.6104,2.18
2021-01-23 06:30:00,2.87808,0.8394400000000001,2.998,0.7660800000000001,0.22344000000000003,0.798,2.112,0.616,2.2
2021-01-23 07:00:00,3.1104,0.9072,3.24,0.5952000000000001,0.1736,0.62,2.5152,0.7336,2.62
2021-01-23 07:30:00,3.35808,0.9794400000000001,3.498,0.50688,0.14784,0.528,2.8512,0.8316,2.9699999999999998
2021-01-23 08:00:00,3.34656,0.9760800000000001,3.4859999999999998,0.47616,0.13888,0.496,2.8704,0.8372,2.99
2021-01-23 08:30:00,3.35712,0.97916,3.497,0.54432,0.15876,0.5670000000000001,2.8128,0.8204,2.93
2021-01-23 09:00:00,3.45504,1.00772,3.599,0.86304,0.25172,0.899,2.592,0.756,2.7
2021-01-23 09:30:00,3.31968,0.9682400000000001,3.458,0.9676800000000001,0.28224000000000005,1.008,2.352,0.686,2.45
2021-01-23 10:00:00,3.52992,1.02956,3.677,0.85152,0.24836000000000003,0.887,2.6784,0.7812,2.79
2021-01-23 10:30:00,3.42528,0.99904,3.568,1.6204800000000001,0.47264000000000006,1.6880000000000002,1.8048000000000002,0.5264,1.88
2021-01-23 11:00:00,3.3168,0.9674,3.455,1.4064,0.4102,1.465,1.9104,0.5572,1.99
2021-01-23 11:30:00,3.39072,0.9889600000000001,3.532,2.25792,0.65856,2.352,1.1328,0.3304,1.18
2021-01-23 12:00:00,3.36,0.98,3.5,1.4784000000000002,0.4312,1.54,1.8816000000000002,0.5488000000000001,1.96
2021-01-23 12:30:00,3.61824,1.05532,3.769,0.86304,0.25172,0.899,2.7552,0.8036000000000001,2.87
2021-01-23 13:00:00,3.6201600000000003,1.05588,3.771,0.77856,0.22708000000000003,0.811,2.8416,0.8288000000000001,2.96
2021-01-23 13:30:00,3.86784,1.12812,4.029,0.7478400000000001,0.21812,0.779,3.12,0.91,3.25
2021-01-23 14:00:00,3.87264,1.12952,4.034,0.8294400000000001,0.24192000000000002,0.864,3.0432,0.8876000000000001,3.17
2021-01-23 14:30:00,3.75168,1.09424,3.908,0.91968,0.26824000000000003,0.9580000000000001,2.832,0.8260000000000001,2.95
2021-01-23 15:00:00,3.63456,1.06008,3.786,1.01376,0.29568,1.056,2.6208,0.7644000000000001,2.73
2021-01-23 15:30:00,3.63744,1.06092,3.789,1.15104,0.33572,1.199,2.4864,0.7252000000000001,2.59
2021-01-23 16:00:00,3.5606400000000002,1.03852,3.709,0.8342400000000001,0.24332,0.869,2.7264,0.7952,2.84
2021-01-23 16:30:00,3.79584,1.10712,3.954,0.5894400000000001,0.17192000000000002,0.614,3.2064,0.9352,3.34
2021-01-23 17:00:00,4.16256,1.21408,4.336,0.42816000000000004,0.12488,0.446,3.7344,1.0892,3.89
2021-01-23 17:30:00,4.49952,1.31236,4.687,0.48672000000000004,0.14196,0.507,4.0128,1.1703999999999999,4.18
2021-01-23 18:00:00,4.52544,1.31992,4.714,0.56064,0.16352000000000003,0.584,3.9648,1.1564,4.13
2021-01-23 18:30:00,4.50144,1.31292,4.689,0.49824,0.14532,0.519,4.0032,1.1676,4.17
2021-01-23 19:00:00,4.2864,1.2502,4.465,0.456,0.133,0.47500000000000003,3.8304,1.1172,3.99
2021-01-23 19:30:00,4.1952,1.2236,4.37,0.384,0.112,0.4,3.8112,1.1116,3.9699999999999998
2021-01-23 20:00:00,4.00992,1.16956,4.177,0.36192,0.10556000000000001,0.377,3.648,1.064,3.8
2021-01-23 20:30:00,3.9398400000000002,1.14912,4.104,0.48384000000000005,0.14112000000000002,0.504,3.456,1.008,3.6
2021-01-23 21:00:00,3.72576,1.08668,3.8810000000000002,0.5673600000000001,0.16548000000000002,0.591,3.1584,0.9212,3.29
2021-01-23 21:30:00,3.5664,1.0402,3.715,0.5424,0.1582,0.5650000000000001,3.024,0.882,3.15
2021-01-23 22:00:00,3.38592,0.9875600000000001,3.527,0.49632000000000004,0.14476,0.517,2.8896,0.8428,3.01
2021-01-23 22:30:00,3.0528,0.8904000000000001,3.18,0.384,0.112,0.4,2.6688,0.7784000000000001,2.7800000000000002
2021-01-23 23:00:00,2.82336,0.8234800000000001,2.941,0.42336,0.12348,0.441,2.4,0.7000000000000001,2.5
2021-01-23 23:30:00,2.64672,0.7719600000000001,2.757,0.42912000000000006,0.12516000000000002,0.447,2.2176,0.6468,2.31
2021-01-24 00:00:00,2.52288,0.73584,2.628,0.5644800000000001,0.16464,0.588,1.9584000000000001,0.5712,2.04
2021-01-24 00:30:00,2.6976,0.7868,2.81,0.624,0.182,0.65,2.0736,0.6048,2.16
2021-01-24 01:00:00,3.07296,0.8962800000000001,3.201,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.5248,0.7364,2.63
2021-01-24 01:30:00,3.19872,0.9329600000000001,3.332,0.5107200000000001,0.14896,0.532,2.688,0.784,2.8
2021-01-24 02:00:00,3.144,0.917,3.275,0.4944,0.1442,0.515,2.6496,0.7728,2.76
2021-01-24 02:30:00,3.12,0.91,3.25,0.48,0.14,0.5,2.64,0.77,2.75
2021-01-24 03:00:00,3.11904,0.9097200000000001,3.249,0.51744,0.15092,0.539,2.6016,0.7588,2.71
2021-01-24 03:30:00,3.05952,0.89236,3.187,0.44832000000000005,0.13076000000000002,0.467,2.6112,0.7616,2.7199999999999998
2021-01-24 04:00:00,2.90592,0.8475600000000001,3.027,0.40032,0.11676,0.417,2.5056000000000003,0.7308,2.61
2021-01-24 04:30:00,2.9212800000000003,0.85204,3.043,0.41568000000000005,0.12124000000000001,0.433,2.5056000000000003,0.7308,2.61
2021-01-24 05:00:00,2.97696,0.86828,3.101,0.37536,0.10948000000000001,0.391,2.6016,0.7588,2.71
2021-01-24 05:30:00,2.92992,0.8545600000000001,3.052,0.36672000000000005,0.10696000000000001,0.382,2.5632,0.7476,2.67
2021-01-24 06:00:00,2.93664,0.8565200000000001,3.059,0.36384000000000005,0.10612,0.379,2.5728,0.7504000000000001,2.68
2021-01-24 06:30:00,3.0432,0.8876000000000001,3.17,0.3648,0.10640000000000001,0.38,2.6784,0.7812,2.79
2021-01-24 07:00:00,3.216,0.9380000000000001,3.35,0.3264,0.0952,0.34,2.8896,0.8428,3.01
2021-01-24 07:30:00,3.3504,0.9772000000000001,3.49,0.3264,0.0952,0.34,3.024,0.882,3.15
2021-01-24 08:00:00,3.24768,0.9472400000000001,3.383,0.32928,0.09604000000000001,0.343,2.9184,0.8512000000000001,3.04
2021-01-24 08:30:00,3.31296,0.96628,3.451,0.34656000000000003,0.10108,0.361,2.9664,0.8652000000000001,3.09
2021-01-24 09:00:00,3.4713600000000002,1.01248,3.616,0.5049600000000001,0.14728000000000002,0.526,2.9664,0.8652000000000001,3.09
2021-01-24 09:30:00,3.63072,1.05896,3.782,0.49152000000000007,0.14336000000000002,0.512,3.1392,0.9156000000000001,3.27
2021-01-24 10:00:00,3.86112,1.12616,4.022,0.49152000000000007,0.14336000000000002,0.512,3.3696,0.9828,3.51
2021-01-24 10:30:00,3.91296,1.14128,4.076,0.51456,0.15008000000000002,0.536,3.3984,0.9912000000000001,3.54
2021-01-24 11:00:00,4.06176,1.18468,4.231,0.61536,0.17948000000000003,0.641,3.4464,1.0052,3.59
2021-01-24 11:30:00,4.06368,1.18524,4.233,0.75168,0.21924000000000002,0.783,3.312,0.966,3.45
2021-01-24 12:00:00,4.14048,1.20764,4.313,0.7036800000000001,0.20524,0.733,3.4368,1.0024,3.58
2021-01-24 12:30:00,4.26624,1.24432,4.444,0.90624,0.26432,0.9440000000000001,3.36,0.98,3.5
2021-01-24 13:00:00,4.18272,1.21996,4.357,0.9379200000000001,0.27356,0.977,3.2448,0.9464,3.38
2021-01-24 13:30:00,4.35744,1.27092,4.539,0.8342400000000001,0.24332,0.869,3.5232,1.0276,3.67
2021-01-24 14:00:00,4.33728,1.26504,4.518,0.6796800000000001,0.19824000000000003,0.708,3.6576,1.0668,3.81
2021-01-24 14:30:00,4.1904,1.2222,4.365,0.5808,0.1694,0.605,3.6096,1.0528,3.76
2021-01-24 15:00:00,4.21152,1.22836,4.3870000000000005,0.52512,0.15316000000000002,0.547,3.6864,1.0752,3.84
2021-01-24 15:30:00,4.3248,1.2614,4.505,0.5136000000000001,0.14980000000000002,0.535,3.8112,1.1116,3.9699999999999998
2021-01-24 16:00:00,4.39392,1.28156,4.577,0.48672000000000004,0.14196,0.507,3.9072,1.1396,4.07
2021-01-24 16:30:00,4.46496,1.30228,4.651,0.42336,0.12348,0.441,4.0416,1.1788,4.21
2021-01-24 17:00:00,4.8201600000000004,1.40588,5.021,0.51936,0.15148,0.541,4.3008,1.2544,4.48
2021-01-24 17:30:00,4.9862400000000004,1.45432,5.194,0.52224,0.15232,0.544,4.464,1.302,4.65
2021-01-24 18:00:00,4.8336,1.4098,5.035,0.4368,0.1274,0.455,4.3968,1.2824,4.58
2021-01-24 18:30:00,4.5696,1.3328,4.76,0.46080000000000004,0.13440000000000002,0.48,4.1088000000000005,1.1984,4.28
2021-01-24 19:00:00,4.39392,1.28156,4.577,0.5731200000000001,0.16716,0.597,3.8208,1.1144,3.98
2021-01-24 19:30:00,4.19808,1.22444,4.373,0.77088,0.22484,0.803,3.4272,0.9996,3.5700000000000003
2021-01-24 20:00:00,4.00896,1.16928,4.176,0.9081600000000001,0.26488,0.9460000000000001,3.1008,0.9044000000000001,3.23
2021-01-24 20:30:00,3.99552,1.16536,4.162,0.8755200000000001,0.25536000000000003,0.912,3.12,0.91,3.25
2021-01-24 21:00:00,3.81312,1.11216,3.972,0.80832,0.23576000000000003,0.842,3.0048,0.8764000000000001,3.13
2021-01-24 21:30:00,3.62496,1.05728,3.776,0.9081600000000001,0.26488,0.9460000000000001,2.7168,0.7924,2.83
2021-01-24 22:00:00,3.35808,0.9794400000000001,3.498,0.9484800000000001,0.27664,0.988,2.4096,0.7028,2.51
2021-01-24 22:30:00,3.0144,0.8792000000000001,3.14,0.8448,0.2464,0.88,2.1696,0.6328,2.26
2021-01-24 23:00:00,2.76288,0.8058400000000001,2.878,0.7660800000000001,0.22344000000000003,0.798,1.9968,0.5824,2.08
2021-01-24 23:30:00,2.5728,0.7504000000000001,2.68,0.7392000000000001,0.2156,0.77,1.8336000000000001,0.5348,1.9100000000000001
2021-01-25 00:00:00,2.42112,0.70616,2.5220000000000002,0.60672,0.17696,0.632,1.8144,0.5292,1.8900000000000001
2021-01-25 00:30:00,2.68128,0.7820400000000001,2.793,0.6844800000000001,0.19964,0.713,1.9968,0.5824,2.08
2021-01-25 01:00:00,3.02112,0.88116,3.147,0.76512,0.22316000000000003,0.797,2.2560000000000002,0.658,2.35
2021-01-25 01:30:00,3.23808,0.9444400000000001,3.373,0.6844800000000001,0.19964,0.713,2.5536,0.7448,2.66
2021-01-25 02:00:00,3.1776,0.9268000000000001,3.31,0.7392000000000001,0.2156,0.77,2.4384,0.7112,2.54
2021-01-25 02:30:00,3.16512,0.9231600000000001,3.297,0.6787200000000001,0.19796000000000002,0.707,2.4864,0.7252000000000001,2.59
2021-01-25 03:00:00,3.10176,0.90468,3.231,0.9321600000000001,0.27188,0.971,2.1696,0.6328,2.26
2021-01-25 03:30:00,3.10272,0.9049600000000001,3.232,1.26912,0.37016000000000004,1.322,1.8336000000000001,0.5348,1.9100000000000001
2021-01-25 04:00:00,3.0192,0.8806,3.145,1.1184,0.3262,1.165,1.9008,0.5544,1.98
2021-01-25 04:30:00,2.99424,0.8733200000000001,3.119,0.8918400000000001,0.26012,0.929,2.1024,0.6132000000000001,2.19
2021-01-25 05:00:00,2.9904,0.8722000000000001,3.115,0.9552,0.2786,0.995,2.0352,0.5936,2.12
2021-01-25 05:30:00,3.0096,0.8778,3.135,0.8496,0.24780000000000002,0.885,2.16,0.63,2.25
2021-01-25 06:00:00,3.20064,0.9335200000000001,3.334,0.65664,0.19152000000000002,0.684,2.544,0.742,2.65
2021-01-25 06:30:00,3.45696,1.00828,3.601,0.7497600000000001,0.21868,0.781,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-25 07:00:00,3.68736,1.07548,3.841,0.79776,0.23268000000000003,0.8310000000000001,2.8896,0.8428,3.01
2021-01-25 07:30:00,3.99552,1.16536,4.162,0.8179200000000001,0.23856000000000002,0.852,3.1776,0.9268000000000001,3.31
2021-01-25 08:00:00,4.21728,1.23004,4.393,0.8476800000000001,0.24724000000000002,0.883,3.3696,0.9828,3.51
2021-01-25 08:30:00,4.34304,1.26672,4.524,0.90624,0.26432,0.9440000000000001,3.4368,1.0024,3.58
2021-01-25 09:00:00,4.61472,1.34596,4.807,1.11072,0.32396,1.157,3.504,1.022,3.65
2021-01-25 09:30:00,4.40352,1.28436,4.587,1.45632,0.42476,1.517,2.9472,0.8596,3.07
2021-01-25 10:00:00,4.3728,1.2754,4.555,2.1168,0.6174000000000001,2.205,2.2560000000000002,0.658,2.35
2021-01-25 10:30:00,4.3152,1.2586,4.495,2.7119999999999997,0.791,2.825,1.6032000000000002,0.4676,1.67
2021-01-25 11:00:00,4.19232,1.22276,4.367,3.21312,0.9371600000000001,3.347,0.9792000000000001,0.2856,1.02
2021-01-25 11:30:00,4.04544,1.17992,4.214,3.55584,1.03712,3.7039999999999997,0.48960000000000004,0.1428,0.51
2021-01-25 12:00:00,4.25568,1.24124,4.433,3.76608,1.09844,3.923,0.48960000000000004,0.1428,0.51
2021-01-25 12:30:00,4.3248,1.2614,4.505,3.96,1.155,4.125,0.3648,0.10640000000000001,0.38
2021-01-25 13:00:00,4.22304,1.23172,4.399,3.79104,1.10572,3.949,0.432,0.126,0.45
2021-01-25 13:30:00,4.10208,1.19644,4.273,3.75648,1.09564,3.9130000000000003,0.3456,0.1008,0.36
2021-01-25 14:00:00,3.91488,1.14184,4.078,3.36768,0.9822400000000001,3.508,0.5472,0.15960000000000002,0.5700000000000001
2021-01-25 14:30:00,3.8390400000000002,1.11972,3.999,2.97504,0.86772,3.099,0.864,0.252,0.9
2021-01-25 15:00:00,3.83712,1.11916,3.997,2.3395200000000003,0.6823600000000001,2.437,1.4976,0.4368,1.56
2021-01-25 15:30:00,3.936,1.148,4.1,1.9584000000000001,0.5712,2.04,1.9776,0.5768,2.06
2021-01-25 16:00:00,4.08192,1.19056,4.252,1.40352,0.40936000000000006,1.462,2.6784,0.7812,2.79
2021-01-25 16:30:00,4.30656,1.25608,4.486,0.9657600000000001,0.28168000000000004,1.006,3.3407999999999998,0.9744,3.48
2021-01-25 17:00:00,4.68768,1.36724,4.883,1.03968,0.30324,1.083,3.648,1.064,3.8
2021-01-25 17:30:00,4.89984,1.4291200000000002,5.104,0.9734400000000001,0.28392,1.014,3.9264,1.1452,4.09
2021-01-25 18:00:00,4.96704,1.44872,5.174,0.6758400000000001,0.19712000000000002,0.704,4.2912,1.2516,4.47
2021-01-25 18:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.6960000000000001,0.203,0.725,4.0416,1.1788,4.21
2021-01-25 19:00:00,4.47936,1.30648,4.666,0.9465600000000001,0.27608000000000005,0.986,3.5328,1.0304,3.68
2021-01-25 19:30:00,4.19808,1.22444,4.373,0.9436800000000001,0.27524000000000004,0.983,3.2544,0.9492,3.39
2021-01-25 20:00:00,3.96288,1.15584,4.128,0.7468800000000001,0.21784,0.778,3.216,0.9380000000000001,3.35
2021-01-25 20:30:00,3.9888,1.1634,4.155,0.9456,0.2758,0.985,3.0432,0.8876000000000001,3.17
2021-01-25 21:00:00,3.75264,1.09452,3.909,0.9398400000000001,0.27412000000000003,0.979,2.8128,0.8204,2.93
2021-01-25 21:30:00,3.504,1.022,3.65,0.7776000000000001,0.2268,0.81,2.7264,0.7952,2.84
2021-01-25 22:00:00,3.30336,0.9634800000000001,3.441,0.79776,0.23268000000000003,0.8310000000000001,2.5056000000000003,0.7308,2.61
2021-01-25 22:30:00,3.024,0.882,3.15,0.8256,0.24080000000000001,0.86,2.1984,0.6412,2.29
2021-01-25 23:00:00,2.73312,0.7971600000000001,2.847,0.78432,0.22876000000000002,0.8170000000000001,1.9488,0.5684,2.03
2021-01-25 23:30:00,2.53536,0.73948,2.641,0.70176,0.20468000000000003,0.731,1.8336000000000001,0.5348,1.9100000000000001
2021-01-26 00:00:00,2.37024,0.69132,2.469,0.9782400000000001,0.28532,1.019,1.392,0.406,1.45
2021-01-26 00:30:00,2.63328,0.7680400000000001,2.743,1.04928,0.30604000000000003,1.093,1.584,0.462,1.65
2021-01-26 01:00:00,2.9664,0.8652000000000001,3.09,1.1712,0.3416,1.22,1.7952,0.5236000000000001,1.87
2021-01-26 01:30:00,3.12576,0.91168,3.2560000000000002,1.1577600000000001,0.33768000000000004,1.206,1.968,0.5740000000000001,2.05
2021-01-26 02:00:00,3.07872,0.8979600000000001,3.207,1.1875200000000001,0.34636,1.237,1.8912,0.5516,1.97
2021-01-26 02:30:00,3.04128,0.88704,3.168,0.9676800000000001,0.28224000000000005,1.008,2.0736,0.6048,2.16
2021-01-26 03:00:00,3.04032,0.8867600000000001,3.167,1.19712,0.34916,1.2469999999999999,1.8432,0.5376000000000001,1.92
2021-01-26 03:30:00,3.01632,0.8797600000000001,3.142,1.09632,0.31976000000000004,1.142,1.92,0.56,2.0
2021-01-26 04:00:00,2.8704,0.8372,2.99,1.1328,0.3304,1.18,1.7376,0.5068,1.81
2021-01-26 04:30:00,2.856,0.833,2.975,0.9552,0.2786,0.995,1.9008,0.5544,1.98
