Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-26 05:00:00,2.9136,0.8498,3.035,0.8976000000000001,0.26180000000000003,0.935,2.016,0.588,2.1
2021-01-26 05:30:00,3.01728,0.88004,3.143,0.5980800000000001,0.17444,0.623,2.4192,0.7056,2.52
2021-01-26 06:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.40224000000000004,0.11732000000000001,0.419,2.8512,0.8316,2.9699999999999998
2021-01-26 06:30:00,3.34464,0.97552,3.484,0.70464,0.20552,0.734,2.64,0.77,2.75
2021-01-26 07:00:00,3.81984,1.11412,3.979,0.46944,0.13692000000000001,0.489,3.3504,0.9772000000000001,3.49
2021-01-26 07:30:00,4.14816,1.20988,4.321,0.55776,0.16268000000000002,0.581,3.5904,1.0472,3.74
2021-01-26 08:00:00,4.4352,1.2936,4.62,0.45120000000000005,0.1316,0.47000000000000003,3.984,1.162,4.15
2021-01-26 08:30:00,4.48512,1.30816,4.672,0.5299200000000001,0.15456,0.552,3.9552,1.1536,4.12
2021-01-26 09:00:00,4.55328,1.32804,4.743,0.69408,0.20244,0.723,3.8592,1.1256,4.02
2021-01-26 09:30:00,4.56768,1.33224,4.758,0.65088,0.18984,0.678,3.9168000000000003,1.1424,4.08
2021-01-26 10:00:00,4.56288,1.33084,4.753,0.8092800000000001,0.23604000000000003,0.843,3.7536,1.0948,3.91
2021-01-26 10:30:00,4.62816,1.34988,4.821,0.96096,0.28028000000000003,1.001,3.6672000000000002,1.0696,3.8200000000000003
2021-01-26 11:00:00,4.58976,1.33868,4.781,1.14336,0.33348000000000005,1.191,3.4464,1.0052,3.59
2021-01-26 11:30:00,4.5696,1.3328,4.76,1.1328,0.3304,1.18,3.4368,1.0024,3.58
2021-01-26 12:00:00,4.6752,1.3636,4.87,0.9792000000000001,0.2856,1.02,3.696,1.078,3.85
2021-01-26 12:30:00,4.75296,1.38628,4.9510000000000005,1.06656,0.31108,1.111,3.6864,1.0752,3.84
2021-01-26 13:00:00,4.7568,1.3874,4.955,1.0512,0.30660000000000004,1.095,3.7056,1.0808,3.86
2021-01-26 13:30:00,5.02656,1.46608,5.236,0.75456,0.22008000000000003,0.786,4.272,1.246,4.45
2021-01-26 14:00:00,5.03904,1.4697200000000001,5.249,0.7766400000000001,0.22652000000000003,0.809,4.2624,1.2432,4.44
2021-01-26 14:30:00,4.76736,1.3904800000000002,4.966,1.02336,0.29848,1.066,3.7439999999999998,1.092,3.9
2021-01-26 15:00:00,4.72416,1.37788,4.921,0.8745600000000001,0.25508000000000003,0.911,3.8496,1.1228,4.01
2021-01-26 15:30:00,4.80672,1.40196,5.007,0.7555200000000001,0.22036000000000003,0.787,4.0512,1.1816,4.22
2021-01-26 16:00:00,4.76352,1.38936,4.962,0.8563200000000001,0.24976,0.892,3.9072,1.1396,4.07
2021-01-26 16:30:00,4.8384,1.4112,5.04,0.7872,0.2296,0.8200000000000001,4.0512,1.1816,4.22
2021-01-26 17:00:00,5.14176,1.4996800000000001,5.356,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.4736,1.3048,4.66
2021-01-26 17:30:00,5.12448,1.49464,5.338,0.6028800000000001,0.17584000000000002,0.628,4.5216,1.3188,4.71
2021-01-26 18:00:00,4.84992,1.41456,5.052,0.84672,0.24696,0.882,4.0032,1.1676,4.17
2021-01-26 18:30:00,4.5600000000000005,1.33,4.75,0.8544,0.2492,0.89,3.7056,1.0808,3.86
2021-01-26 19:00:00,4.35552,1.2703600000000002,4.537,0.60192,0.17556000000000002,0.627,3.7536,1.0948,3.91
2021-01-26 19:30:00,4.20384,1.22612,4.379,0.68064,0.19852000000000003,0.709,3.5232,1.0276,3.67
2021-01-26 20:00:00,4.04928,1.18104,4.218,0.43008,0.12544000000000002,0.448,3.6192,1.0556,3.77
2021-01-26 20:30:00,4.04064,1.17852,4.209,0.43104000000000003,0.12572,0.449,3.6096,1.0528,3.76
2021-01-26 21:00:00,3.79392,1.10656,3.952,0.47232,0.13776000000000002,0.492,3.3216,0.9688,3.46
2021-01-26 21:30:00,3.57696,1.04328,3.726,0.40896000000000005,0.11928000000000001,0.426,3.168,0.924,3.3
2021-01-26 22:00:00,3.21696,0.9382800000000001,3.351,0.43296,0.12628,0.451,2.784,0.812,2.9
2021-01-26 22:30:00,2.8137600000000003,0.8206800000000001,2.931,0.61536,0.17948000000000003,0.641,2.1984,0.6412,2.29
2021-01-26 23:00:00,2.57568,0.75124,2.683,0.8476800000000001,0.24724000000000002,0.883,1.728,0.504,1.8
2021-01-26 23:30:00,2.3472,0.6846,2.445,0.6000000000000001,0.17500000000000002,0.625,1.7472,0.5096,1.82
2021-01-27 00:00:00,2.27808,0.66444,2.373,0.9820800000000001,0.28644000000000003,1.023,1.296,0.378,1.35
2021-01-27 00:30:00,2.5248,0.7364,2.63,1.3824,0.4032,1.44,1.1424,0.3332,1.19
2021-01-27 01:00:00,2.82432,0.82376,2.942,1.37472,0.40096000000000004,1.432,1.4496,0.4228,1.51
2021-01-27 01:30:00,2.9376,0.8568,3.06,1.4496,0.4228,1.51,1.488,0.434,1.55
2021-01-27 02:00:00,2.85984,0.8341200000000001,2.979,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.064,0.602,2.15
2021-01-27 02:30:00,2.8310400000000002,0.8257200000000001,2.949,0.86304,0.25172,0.899,1.968,0.5740000000000001,2.05
2021-01-27 03:00:00,2.85696,0.83328,2.976,0.7449600000000001,0.21728000000000003,0.776,2.112,0.616,2.2
2021-01-27 03:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.56832,0.16576000000000002,0.592,2.2752,0.6636000000000001,2.37
2021-01-27 04:00:00,2.78304,0.8117200000000001,2.899,0.51744,0.15092,0.539,2.2656,0.6608,2.36
2021-01-27 04:30:00,2.71776,0.79268,2.831,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.1696,0.6328,2.26
2021-01-27 05:00:00,2.7696,0.8078000000000001,2.885,0.5136000000000001,0.14980000000000002,0.535,2.2560000000000002,0.658,2.35
2021-01-27 05:30:00,2.7696,0.8078000000000001,2.885,0.456,0.133,0.47500000000000003,2.3136,0.6748000000000001,2.41
2021-01-27 06:00:00,2.9212800000000003,0.85204,3.043,0.45408000000000004,0.13244,0.47300000000000003,2.4672,0.7196,2.5700000000000003
2021-01-27 06:30:00,3.15168,0.9192400000000001,3.283,0.44448000000000004,0.12964,0.463,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-27 07:00:00,3.37248,0.9836400000000001,3.513,0.5212800000000001,0.15204,0.543,2.8512,0.8316,2.9699999999999998
2021-01-27 07:30:00,3.74688,1.09284,3.903,0.6460800000000001,0.18844000000000002,0.673,3.1008,0.9044000000000001,3.23
2021-01-27 08:00:00,3.94272,1.14996,4.107,0.60192,0.17556000000000002,0.627,3.3407999999999998,0.9744,3.48
2021-01-27 08:30:00,4.16448,1.21464,4.338,0.47808000000000006,0.13944,0.498,3.6864,1.0752,3.84
2021-01-27 09:00:00,4.33248,1.26364,4.513,0.47328000000000003,0.13804000000000002,0.493,3.8592,1.1256,4.02
2021-01-27 09:30:00,4.18176,1.21968,4.356,0.71616,0.20888,0.746,3.4656000000000002,1.0108,3.61
2021-01-27 10:00:00,4.0896,1.1928,4.26,0.72,0.21,0.75,3.3696,0.9828,3.51
2021-01-27 10:30:00,4.21632,1.22976,4.392,0.7315200000000001,0.21336000000000002,0.762,3.4848,1.0164,3.63
2021-01-27 11:00:00,4.20864,1.22752,4.384,0.96384,0.28112000000000004,1.004,3.2448,0.9464,3.38
2021-01-27 11:30:00,4.11072,1.19896,4.282,1.25952,0.36736,1.312,2.8512,0.8316,2.9699999999999998
2021-01-27 12:00:00,4.0224,1.1732,4.19,1.5552000000000001,0.4536,1.62,2.4672,0.7196,2.5700000000000003
2021-01-27 12:30:00,4.13568,1.20624,4.308,1.8700800000000002,0.54544,1.948,2.2656,0.6608,2.36
2021-01-27 13:00:00,4.03008,1.17544,4.198,1.57248,0.45864000000000005,1.638,2.4576000000000002,0.7168,2.56
2021-01-27 13:30:00,4.1232,1.2026,4.295,1.3776,0.40180000000000005,1.435,2.7456,0.8008000000000001,2.86
2021-01-27 14:00:00,4.1136,1.1998,4.285,1.3679999999999999,0.399,1.425,2.7456,0.8008000000000001,2.86
2021-01-27 14:30:00,3.96096,1.15528,4.126,1.26336,0.36848000000000003,1.316,2.6976,0.7868,2.81
2021-01-27 15:00:00,3.92544,1.14492,4.089,0.98784,0.28812000000000004,1.029,2.9376,0.8568,3.06
2021-01-27 15:30:00,4.00896,1.16928,4.176,0.7641600000000001,0.22288000000000002,0.796,3.2448,0.9464,3.38
2021-01-27 16:00:00,4.008,1.169,4.175,0.6576000000000001,0.1918,0.685,3.3504,0.9772000000000001,3.49
2021-01-27 16:30:00,4.11744,1.20092,4.289,0.41184000000000004,0.12012,0.429,3.7056,1.0808,3.86
2021-01-27 17:00:00,4.46016,1.30088,4.646,0.40896000000000005,0.11928000000000001,0.426,4.0512,1.1816,4.22
2021-01-27 17:30:00,4.5984,1.3412,4.79,0.47040000000000004,0.13720000000000002,0.49,4.128,1.204,4.3
2021-01-27 18:00:00,4.54848,1.32664,4.7379999999999995,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.1568,1.2124,4.33
2021-01-27 18:30:00,4.50048,1.31264,4.688,0.38208000000000003,0.11144000000000001,0.398,4.1184,1.2012,4.29
2021-01-27 19:00:00,4.22496,1.23228,4.401,0.37536,0.10948000000000001,0.391,3.8496,1.1228,4.01
2021-01-27 19:30:00,4.0416,1.1788,4.21,0.3648,0.10640000000000001,0.38,3.6768,1.0724,3.83
2021-01-27 20:00:00,3.8112,1.1116,3.9699999999999998,0.3648,0.10640000000000001,0.38,3.4464,1.0052,3.59
2021-01-27 20:30:00,3.8304,1.1172,3.99,0.3648,0.10640000000000001,0.38,3.4656000000000002,1.0108,3.61
2021-01-27 21:00:00,3.7056,1.0808,3.86,0.3648,0.10640000000000001,0.38,3.3407999999999998,0.9744,3.48
2021-01-27 21:30:00,3.4656000000000002,1.0108,3.61,0.3648,0.10640000000000001,0.38,3.1008,0.9044000000000001,3.23
2021-01-27 22:00:00,3.14976,0.91868,3.281,0.36576000000000003,0.10668000000000001,0.381,2.784,0.812,2.9
2021-01-27 22:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.39072,0.11396,0.40700000000000003,2.4288,0.7084,2.5300000000000002
2021-01-27 23:00:00,2.496,0.728,2.6,0.7008,0.2044,0.73,1.7952,0.5236000000000001,1.87
2021-01-27 23:30:00,2.28576,0.66668,2.3810000000000002,0.53856,0.15708000000000003,0.561,1.7472,0.5096,1.82
2021-01-28 00:00:00,2.15136,0.62748,2.241,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.6032000000000002,0.4676,1.67
2021-01-28 00:30:00,2.42304,0.70672,2.524,0.57984,0.16912000000000002,0.604,1.8432,0.5376000000000001,1.92
2021-01-28 01:00:00,2.7427200000000003,0.7999600000000001,2.857,0.5731200000000001,0.16716,0.597,2.1696,0.6328,2.26
2021-01-28 01:30:00,2.8272,0.8246,2.9450000000000003,0.6960000000000001,0.203,0.725,2.1312,0.6216,2.22
2021-01-28 02:00:00,2.78688,0.8128400000000001,2.903,0.9532800000000001,0.27804,0.993,1.8336000000000001,0.5348,1.9100000000000001
2021-01-28 02:30:00,2.76864,0.80752,2.884,0.80064,0.23352,0.834,1.968,0.5740000000000001,2.05
2021-01-28 03:00:00,2.77152,0.8083600000000001,2.887,0.8611200000000001,0.25116,0.897,1.9104,0.5572,1.99
2021-01-28 03:30:00,2.6928,0.7854,2.805,0.7536,0.21980000000000002,0.785,1.9392,0.5656,2.02
2021-01-28 04:00:00,2.59008,0.7554400000000001,2.698,1.2940800000000001,0.37744000000000005,1.348,1.296,0.378,1.35
2021-01-28 04:30:00,2.58336,0.75348,2.691,1.23936,0.36148,1.291,1.344,0.392,1.4
2021-01-28 05:00:00,2.5411200000000003,0.74116,2.6470000000000002,1.30272,0.37996,1.357,1.2384,0.3612,1.29
2021-01-28 05:30:00,2.55168,0.74424,2.658,0.75648,0.22064000000000003,0.788,1.7952,0.5236000000000001,1.87
2021-01-28 06:00:00,2.7119999999999997,0.791,2.825,0.8208000000000001,0.2394,0.855,1.8912,0.5516,1.97
2021-01-28 06:30:00,2.9798400000000003,0.8691200000000001,3.104,0.7718400000000001,0.22512000000000001,0.804,2.208,0.644,2.3
2021-01-28 07:00:00,3.2736,0.9548000000000001,3.41,0.5856,0.1708,0.61,2.688,0.784,2.8
2021-01-28 07:30:00,3.83808,1.11944,3.998,0.45888,0.13384000000000001,0.47800000000000004,3.3792,0.9856,3.52
2021-01-28 08:00:00,3.91296,1.14128,4.076,0.53376,0.15568,0.556,3.3792,0.9856,3.52
2021-01-28 08:30:00,4.29216,1.25188,4.471,0.38496,0.11228,0.401,3.9072,1.1396,4.07
2021-01-28 09:00:00,4.4016,1.2838,4.585,0.37920000000000004,0.1106,0.395,4.0224,1.1732,4.19
2021-01-28 09:30:00,4.39776,1.28268,4.5809999999999995,0.43296,0.12628,0.451,3.9648,1.1564,4.13
2021-01-28 10:00:00,4.44864,1.29752,4.634,0.49344000000000005,0.14392000000000002,0.514,3.9552,1.1536,4.12
2021-01-28 10:30:00,4.43904,1.29472,4.624,0.65664,0.19152000000000002,0.684,3.7824,1.1032,3.94
2021-01-28 11:00:00,4.50624,1.31432,4.694,0.7334400000000001,0.21392000000000003,0.764,3.7728,1.1004,3.93
2021-01-28 11:30:00,4.35456,1.27008,4.536,0.7065600000000001,0.20608,0.736,3.648,1.064,3.8
2021-01-28 12:00:00,4.41216,1.28688,4.596,0.7641600000000001,0.22288000000000002,0.796,3.648,1.064,3.8
2021-01-28 12:30:00,4.62624,1.34932,4.819,0.58464,0.17052,0.609,4.0416,1.1788,4.21
2021-01-28 13:00:00,4.64736,1.35548,4.841,0.6441600000000001,0.18788000000000002,0.671,4.0032,1.1676,4.17
2021-01-28 13:30:00,4.59744,1.3409200000000001,4.789,0.7574400000000001,0.22092,0.789,3.84,1.12,4.0
2021-01-28 14:00:00,4.59264,1.33952,4.784,0.6758400000000001,0.19712000000000002,0.704,3.9168000000000003,1.1424,4.08
2021-01-28 14:30:00,4.50048,1.31264,4.688,0.52608,0.15344000000000002,0.548,3.9744,1.1592,4.14
2021-01-28 15:00:00,4.56192,1.33056,4.752,0.48192,0.14056000000000002,0.502,4.08,1.19,4.25
2021-01-28 15:30:00,4.47072,1.30396,4.657,0.60192,0.17556000000000002,0.627,3.8688000000000002,1.1284,4.03
2021-01-28 16:00:00,4.3728,1.2754,4.555,0.456,0.133,0.47500000000000003,3.9168000000000003,1.1424,4.08
2021-01-28 16:30:00,4.27872,1.24796,4.457,0.40992,0.11956000000000001,0.427,3.8688000000000002,1.1284,4.03
2021-01-28 17:00:00,4.4064,1.2852000000000001,4.59,0.3744,0.1092,0.39,4.032,1.176,4.2
2021-01-28 17:30:00,4.60032,1.34176,4.792,0.45312,0.13216,0.47200000000000003,4.1472,1.2096,4.32
2021-01-28 18:00:00,4.40352,1.28436,4.587,0.40032,0.11676,0.417,4.0032,1.1676,4.17
2021-01-28 18:30:00,4.30272,1.25496,4.482,0.44352,0.12936,0.462,3.8592,1.1256,4.02
2021-01-28 19:00:00,4.18752,1.22136,4.362,0.37632000000000004,0.10976000000000001,0.392,3.8112,1.1116,3.9699999999999998
2021-01-28 19:30:00,3.9072,1.1396,4.07,0.48960000000000004,0.1428,0.51,3.4176,0.9968,3.56
2021-01-28 20:00:00,3.62592,1.05756,3.777,0.90912,0.26516,0.9470000000000001,2.7168,0.7924,2.83
2021-01-28 20:30:00,3.62496,1.05728,3.776,0.8121600000000001,0.23688,0.846,2.8128,0.8204,2.93
2021-01-28 21:00:00,3.4176,0.9968,3.56,0.672,0.196,0.7000000000000001,2.7456,0.8008000000000001,2.86
2021-01-28 21:30:00,3.16032,0.92176,3.292,0.6931200000000001,0.20216,0.722,2.4672,0.7196,2.5700000000000003
2021-01-28 22:00:00,2.93472,0.85596,3.057,0.7747200000000001,0.22596000000000002,0.807,2.16,0.63,2.25
2021-01-28 22:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.9465600000000001,0.27608000000000005,0.986,1.6800000000000002,0.49,1.75
2021-01-28 23:00:00,2.39616,0.6988800000000001,2.496,0.9369600000000001,0.27328,0.976,1.4592,0.42560000000000003,1.52
2021-01-28 23:30:00,2.21664,0.6465200000000001,2.309,0.84384,0.24612000000000003,0.879,1.3728,0.40040000000000003,1.43
2021-01-29 00:00:00,2.10336,0.61348,2.191,0.8841600000000001,0.25788,0.921,1.2192,0.3556,1.27
2021-01-29 00:30:00,2.35968,0.6882400000000001,2.458,0.6220800000000001,0.18144000000000002,0.648,1.7376,0.5068,1.81
2021-01-29 01:00:00,2.6928,0.7854,2.805,0.9936,0.2898,1.035,1.6992,0.49560000000000004,1.77
2021-01-29 01:30:00,2.80992,0.8195600000000001,2.927,1.11072,0.32396,1.157,1.6992,0.49560000000000004,1.77
2021-01-29 02:00:00,2.7667200000000003,0.80696,2.882,1.00032,0.29176,1.042,1.7664,0.5152,1.8399999999999999
2021-01-29 02:30:00,2.71776,0.79268,2.831,0.9129600000000001,0.26628,0.9510000000000001,1.8048000000000002,0.5264,1.88
2021-01-29 03:00:00,2.65152,0.77336,2.762,0.8755200000000001,0.25536000000000003,0.912,1.776,0.518,1.85
2021-01-29 03:30:00,2.6294399999999998,0.76692,2.739,0.7478400000000001,0.21812,0.779,1.8816000000000002,0.5488000000000001,1.96
2021-01-29 04:00:00,2.50656,0.7310800000000001,2.6109999999999998,0.8073600000000001,0.23548000000000002,0.841,1.6992,0.49560000000000004,1.77
2021-01-29 04:30:00,2.50368,0.7302400000000001,2.608,0.8428800000000001,0.24584000000000003,0.878,1.6608,0.4844,1.73
2021-01-29 05:00:00,2.44512,0.71316,2.547,1.16832,0.34076,1.217,1.2768,0.3724,1.33
2021-01-29 05:30:00,2.47296,0.72128,2.576,1.30176,0.37968,1.3559999999999999,1.1712,0.3416,1.22
2021-01-29 06:00:00,2.6112,0.7616,2.7199999999999998,1.3056,0.3808,1.3599999999999999,1.3056,0.3808,1.3599999999999999
2021-01-29 06:30:00,2.7792,0.8106,2.895,1.2144,0.3542,1.2650000000000001,1.5648,0.45640000000000003,1.63
2021-01-29 07:00:00,3.07008,0.8954400000000001,3.198,0.6028800000000001,0.17584000000000002,0.628,2.4672,0.7196,2.5700000000000003
2021-01-29 07:30:00,3.5366400000000002,1.03152,3.684,0.6278400000000001,0.18312,0.654,2.9088000000000003,0.8484,3.03
2021-01-29 08:00:00,3.58752,1.04636,3.737,0.60192,0.17556000000000002,0.627,2.9856,0.8708,3.11
2021-01-29 08:30:00,3.5491200000000003,1.03516,3.697,0.87072,0.25396,0.907,2.6784,0.7812,2.79
2021-01-29 09:00:00,3.77856,1.10208,3.936,0.9369600000000001,0.27328,0.976,2.8416,0.8288000000000001,2.96
2021-01-29 09:30:00,3.69024,1.07632,3.844,1.44384,0.42112000000000005,1.504,2.2464,0.6552,2.34
2021-01-29 10:00:00,3.5971200000000003,1.04916,3.747,1.97472,0.57596,2.057,1.6224,0.4732,1.69
2021-01-29 10:30:00,3.576,1.043,3.725,1.9727999999999999,0.5754,2.055,1.6032000000000002,0.4676,1.67
2021-01-29 11:00:00,3.56832,1.04076,3.717,3.03072,0.8839600000000001,3.157,0.5376000000000001,0.1568,0.56
2021-01-29 11:30:00,3.6201600000000003,1.05588,3.771,2.40096,0.70028,2.501,1.2192,0.3556,1.27
2021-01-29 12:00:00,3.63456,1.06008,3.786,1.8009600000000001,0.5252800000000001,1.876,1.8336000000000001,0.5348,1.9100000000000001
2021-01-29 12:30:00,3.64128,1.06204,3.793,2.05728,0.60004,2.143,1.584,0.462,1.65
2021-01-29 13:00:00,3.4896000000000003,1.0178,3.635,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.7568000000000001,0.5124000000000001,1.83
2021-01-29 13:30:00,3.71616,1.08388,3.871,1.24896,0.36428000000000005,1.301,2.4672,0.7196,2.5700000000000003
2021-01-29 14:00:00,3.56352,1.03936,3.7119999999999997,1.5379200000000002,0.44856,1.6019999999999999,2.0256,0.5908,2.11
2021-01-29 14:30:00,3.61824,1.05532,3.769,1.14144,0.33292000000000005,1.189,2.4768,0.7224,2.58
2021-01-29 15:00:00,3.61248,1.05364,3.763,0.8860800000000001,0.25844,0.923,2.7264,0.7952,2.84
2021-01-29 15:30:00,3.48288,1.01584,3.628,0.85248,0.24864000000000003,0.888,2.6304,0.7672,2.74
2021-01-29 16:00:00,3.56928,1.04104,3.718,0.79488,0.23184000000000002,0.8280000000000001,2.7744,0.8092,2.89
2021-01-29 16:30:00,3.5616,1.0388,3.71,0.7008,0.2044,0.73,2.8608000000000002,0.8344,2.98
2021-01-29 17:00:00,3.8390400000000002,1.11972,3.999,0.5078400000000001,0.14812,0.529,3.3312,0.9716,3.47
2021-01-29 17:30:00,4.16736,1.21548,4.341,0.42336,0.12348,0.441,3.7439999999999998,1.092,3.9
2021-01-29 18:00:00,4.15392,1.21156,4.327,0.45792000000000005,0.13356,0.47700000000000004,3.696,1.078,3.85
2021-01-29 18:30:00,4.11168,1.19924,4.283,0.40608000000000005,0.11844,0.423,3.7056,1.0808,3.86
2021-01-29 19:00:00,3.89664,1.13652,4.059,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.4464,1.0052,3.59
2021-01-29 19:30:00,3.76512,1.09816,3.922,0.40512000000000004,0.11816000000000002,0.422,3.36,0.98,3.5
2021-01-29 20:00:00,3.41472,0.9959600000000001,3.557,0.5539200000000001,0.16156,0.577,2.8608000000000002,0.8344,2.98
2021-01-29 20:30:00,3.42432,0.9987600000000001,3.567,0.6787200000000001,0.19796000000000002,0.707,2.7456,0.8008000000000001,2.86
2021-01-29 21:00:00,3.29088,0.95984,3.428,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.7456,0.8008000000000001,2.86
2021-01-29 21:30:00,3.10272,0.9049600000000001,3.232,0.56832,0.16576000000000002,0.592,2.5343999999999998,0.7392000000000001,2.64
2021-01-29 22:00:00,2.88288,0.84084,3.003,0.7612800000000001,0.22204000000000002,0.793,2.1216,0.6188,2.21
2021-01-29 22:30:00,2.6361600000000003,0.76888,2.746,0.9465600000000001,0.27608000000000005,0.986,1.6896,0.4928,1.76
2021-01-29 23:00:00,2.37792,0.6935600000000001,2.477,0.9859200000000001,0.28756000000000004,1.027,1.392,0.406,1.45
2021-01-29 23:30:00,2.20032,0.64176,2.292,0.7795200000000001,0.22736,0.812,1.4208,0.41440000000000005,1.48
2021-01-30 00:00:00,2.12448,0.6196400000000001,2.213,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.4592,0.42560000000000003,1.52
2021-01-30 00:30:00,2.3328,0.6804,2.43,0.8448,0.2464,0.88,1.488,0.434,1.55
2021-01-30 01:00:00,2.68032,0.78176,2.792,0.7411200000000001,0.21616000000000002,0.772,1.9392,0.5656,2.02
2021-01-30 01:30:00,2.83872,0.82796,2.957,0.7555200000000001,0.22036000000000003,0.787,2.0832,0.6076,2.17
2021-01-30 02:00:00,2.75328,0.8030400000000001,2.868,0.9100800000000001,0.26544,0.9480000000000001,1.8432,0.5376000000000001,1.92
2021-01-30 02:30:00,2.7216,0.7938000000000001,2.835,0.9168000000000001,0.2674,0.9550000000000001,1.8048000000000002,0.5264,1.88
2021-01-30 03:00:00,2.61696,0.7632800000000001,2.726,0.82176,0.23968000000000003,0.856,1.7952,0.5236000000000001,1.87
2021-01-30 03:30:00,2.52,0.735,2.625,0.8784000000000001,0.25620000000000004,0.915,1.6416,0.4788,1.71
2021-01-30 04:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.9331200000000001,0.27216,0.972,1.5264,0.44520000000000004,1.5899999999999999
2021-01-30 04:30:00,2.45664,0.71652,2.559,1.11264,0.32452000000000003,1.159,1.344,0.392,1.4
2021-01-30 05:00:00,2.47392,0.7215600000000001,2.577,1.32192,0.38556,1.377,1.152,0.336,1.2
2021-01-30 05:30:00,2.4700800000000003,0.7204400000000001,2.573,1.14528,0.33404,1.193,1.3248,0.3864,1.38
2021-01-30 06:00:00,2.52576,0.7366800000000001,2.6310000000000002,1.08576,0.31668,1.131,1.44,0.42,1.5
2021-01-30 06:30:00,2.65056,0.7730800000000001,2.761,1.14336,0.33348000000000005,1.191,1.5072,0.43960000000000005,1.57
2021-01-30 07:00:00,2.8416,0.8288000000000001,2.96,1.2384,0.3612,1.29,1.6032000000000002,0.4676,1.67
2021-01-30 07:30:00,2.9318400000000002,0.8551200000000001,3.054,1.21344,0.35392,1.264,1.7184,0.5012,1.79
2021-01-30 08:00:00,2.89824,0.8453200000000001,3.019,1.43904,0.41972000000000004,1.499,1.4592,0.42560000000000003,1.52
2021-01-30 08:30:00,2.9923200000000003,0.8727600000000001,3.117,1.37952,0.40236000000000005,1.437,1.6128,0.47040000000000004,1.6800000000000002
2021-01-30 09:00:00,3.16992,0.92456,3.302,1.39392,0.40656000000000003,1.452,1.776,0.518,1.85
2021-01-30 09:30:00,3.28896,0.9592800000000001,3.426,1.44576,0.42168000000000005,1.506,1.8432,0.5376000000000001,1.92
2021-01-30 10:00:00,3.3072,0.9646,3.445,1.464,0.427,1.525,1.8432,0.5376000000000001,1.92
2021-01-30 10:30:00,3.33024,0.9713200000000001,3.469,1.47744,0.43092,1.5390000000000001,1.8528,0.5404,1.9300000000000002
2021-01-30 11:00:00,3.38016,0.9858800000000001,3.521,1.64256,0.47908000000000006,1.7109999999999999,1.7376,0.5068,1.81
2021-01-30 11:30:00,3.32064,0.96852,3.459,1.65984,0.48412000000000005,1.729,1.6608,0.4844,1.73
2021-01-30 12:00:00,3.45024,1.00632,3.594,1.7510400000000002,0.5107200000000001,1.824,1.6992,0.49560000000000004,1.77
2021-01-30 12:30:00,3.5491200000000003,1.03516,3.697,1.78272,0.5199600000000001,1.857,1.7664,0.5152,1.8399999999999999
2021-01-30 13:00:00,3.61344,1.05392,3.7640000000000002,1.8278400000000001,0.53312,1.904,1.7856,0.5208,1.8599999999999999
2021-01-30 13:30:00,3.7056,1.0808,3.86,1.728,0.504,1.8,1.9776,0.5768,2.06
2021-01-30 14:00:00,3.69888,1.07884,3.8529999999999998,1.77888,0.5188400000000001,1.853,1.92,0.56,2.0
2021-01-30 14:30:00,3.5971200000000003,1.04916,3.747,1.73472,0.5059600000000001,1.807,1.8624,0.5432,1.94
2021-01-30 15:00:00,3.52608,1.02844,3.673,1.73088,0.5048400000000001,1.803,1.7952,0.5236000000000001,1.87
2021-01-30 15:30:00,3.55008,1.03544,3.698,1.6684800000000002,0.48664,1.738,1.8816000000000002,0.5488000000000001,1.96
2021-01-30 16:00:00,3.60576,1.05168,3.7560000000000002,1.57056,0.45808000000000004,1.6360000000000001,2.0352,0.5936,2.12
2021-01-30 16:30:00,3.69024,1.07632,3.844,1.35744,0.39592000000000005,1.4140000000000001,2.3328,0.6804,2.43
2021-01-30 17:00:00,4.032,1.176,4.2,1.3344,0.38920000000000005,1.3900000000000001,2.6976,0.7868,2.81
2021-01-30 17:30:00,4.4544,1.2992,4.64,1.3344,0.38920000000000005,1.3900000000000001,3.12,0.91,3.25
2021-01-30 18:00:00,4.40736,1.28548,4.591,1.05696,0.30828,1.101,3.3504,0.9772000000000001,3.49
2021-01-30 18:30:00,4.34688,1.26784,4.5280000000000005,1.00608,0.29344000000000003,1.048,3.3407999999999998,0.9744,3.48
2021-01-30 19:00:00,4.1088000000000005,1.1984,4.28,0.9504,0.2772,0.99,3.1584,0.9212,3.29
2021-01-30 19:30:00,3.9408000000000003,1.1494,4.105,1.1664,0.3402,1.215,2.7744,0.8092,2.89
2021-01-30 20:00:00,3.8227200000000003,1.11496,3.982,1.14432,0.33376,1.192,2.6784,0.7812,2.79
2021-01-30 20:30:00,3.7344,1.0892,3.89,1.104,0.322,1.15,2.6304,0.7672,2.74
2021-01-30 21:00:00,3.58176,1.04468,3.731,1.18176,0.34468000000000004,1.231,2.4,0.7000000000000001,2.5
2021-01-30 21:30:00,3.4358400000000002,1.00212,3.5789999999999997,1.13184,0.33012,1.179,2.304,0.672,2.4
2021-01-30 22:00:00,3.2256,0.9408000000000001,3.36,1.2288000000000001,0.3584,1.28,1.9968,0.5824,2.08
2021-01-30 22:30:00,2.90496,0.84728,3.026,0.9369600000000001,0.27328,0.976,1.968,0.5740000000000001,2.05
2021-01-30 23:00:00,2.64576,0.77168,2.7560000000000002,0.82176,0.23968000000000003,0.856,1.824,0.532,1.9
2021-01-30 23:30:00,2.46528,0.71904,2.568,0.79488,0.23184000000000002,0.8280000000000001,1.6703999999999999,0.4872,1.74
2021-01-31 00:00:00,2.40288,0.70084,2.503,0.7612800000000001,0.22204000000000002,0.793,1.6416,0.4788,1.71
2021-01-31 00:30:00,2.6486400000000003,0.7725200000000001,2.759,0.6902400000000001,0.20132000000000003,0.719,1.9584000000000001,0.5712,2.04
2021-01-31 01:00:00,3.00672,0.8769600000000001,3.132,0.48192,0.14056000000000002,0.502,2.5248,0.7364,2.63
2021-01-31 01:30:00,3.144,0.917,3.275,0.5328,0.1554,0.555,2.6112,0.7616,2.7199999999999998
2021-01-31 02:00:00,3.07104,0.8957200000000001,3.199,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.5248,0.7364,2.63
2021-01-31 02:30:00,3.00288,0.8758400000000001,3.128,0.48768000000000006,0.14224,0.508,2.5152,0.7336,2.62
2021-01-31 03:00:00,2.95968,0.8632400000000001,3.083,0.49248000000000003,0.14364000000000002,0.513,2.4672,0.7196,2.5700000000000003
2021-01-31 03:30:00,2.89824,0.8453200000000001,3.019,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.448,0.714,2.55
2021-01-31 04:00:00,2.85888,0.83384,2.9779999999999998,0.43008,0.12544000000000002,0.448,2.4288,0.7084,2.5300000000000002
2021-01-31 04:30:00,2.8492800000000003,0.8310400000000001,2.968,0.44928,0.13104000000000002,0.468,2.4,0.7000000000000001,2.5
2021-01-31 05:00:00,2.82432,0.82376,2.942,0.45312,0.13216,0.47200000000000003,2.3712,0.6916,2.47
2021-01-31 05:30:00,2.72064,0.7935200000000001,2.834,0.44544000000000006,0.12992,0.464,2.2752,0.6636000000000001,2.37
2021-01-31 06:00:00,2.80512,0.8181600000000001,2.922,0.41472000000000003,0.12096000000000001,0.432,2.3904,0.6972,2.49
2021-01-31 06:30:00,2.8492800000000003,0.8310400000000001,2.968,0.40128,0.11704,0.418,2.448,0.714,2.55
2021-01-31 07:00:00,3.01632,0.8797600000000001,3.142,0.47232,0.13776000000000002,0.492,2.544,0.742,2.65
2021-01-31 07:30:00,3.21792,0.9385600000000001,3.352,0.41472000000000003,0.12096000000000001,0.432,2.8032,0.8176,2.92
2021-01-31 08:00:00,3.13248,0.9136400000000001,3.263,0.39648000000000005,0.11564,0.41300000000000003,2.7359999999999998,0.798,2.85
2021-01-31 08:30:00,3.28224,0.9573200000000001,3.419,0.45984,0.13412000000000002,0.47900000000000004,2.8224,0.8232,2.94
2021-01-31 09:00:00,3.30144,0.9629200000000001,3.439,0.8342400000000001,0.24332,0.869,2.4672,0.7196,2.5700000000000003
2021-01-31 09:30:00,3.47712,1.01416,3.622,0.78912,0.23016000000000003,0.8220000000000001,2.688,0.784,2.8
2021-01-31 10:00:00,3.45024,1.00632,3.594,1.18464,0.34552000000000005,1.234,2.2656,0.6608,2.36
2021-01-31 10:30:00,3.5731200000000003,1.04216,3.722,1.15392,0.33656,1.202,2.4192,0.7056,2.52
2021-01-31 11:00:00,3.73152,1.08836,3.887,1.07232,0.31276000000000004,1.117,2.6592000000000002,0.7756000000000001,2.77
2021-01-31 11:30:00,3.82464,1.11552,3.984,0.9734400000000001,0.28392,1.014,2.8512,0.8316,2.9699999999999998
2021-01-31 12:00:00,3.9168000000000003,1.1424,4.08,1.0368,0.3024,1.08,2.88,0.84,3.0
2021-01-31 12:30:00,3.88704,1.13372,4.049,1.38144,0.40292000000000006,1.439,2.5056000000000003,0.7308,2.61
2021-01-31 13:00:00,3.91104,1.14072,4.074,1.45344,0.42392,1.514,2.4576000000000002,0.7168,2.56
2021-01-31 13:30:00,3.95424,1.15332,4.119,1.39104,0.40572,1.449,2.5632,0.7476,2.67
2021-01-31 14:00:00,3.95808,1.1544400000000001,4.123,1.22208,0.35644000000000003,1.2730000000000001,2.7359999999999998,0.798,2.85
2021-01-31 14:30:00,3.9753600000000002,1.15948,4.141,1.22016,0.35588000000000003,1.271,2.7552,0.8036000000000001,2.87
2021-01-31 15:00:00,3.96768,1.15724,4.133,1.11648,0.32564000000000004,1.163,2.8512,0.8316,2.9699999999999998
2021-01-31 15:30:00,3.9888,1.1634,4.155,1.0608,0.3094,1.105,2.928,0.854,3.05
2021-01-31 16:00:00,4.03008,1.17544,4.198,0.99648,0.29064,1.038,3.0336,0.8848,3.16
2021-01-31 16:30:00,4.17408,1.21744,4.348,0.99648,0.29064,1.038,3.1776,0.9268000000000001,3.31
2021-01-31 17:00:00,4.44768,1.29724,4.633,0.9436800000000001,0.27524000000000004,0.983,3.504,1.022,3.65
2021-01-31 17:30:00,4.76832,1.39076,4.967,0.87072,0.25396,0.907,3.8976,1.1368,4.06
2021-01-31 18:00:00,4.68768,1.36724,4.883,0.75168,0.21924000000000002,0.783,3.936,1.148,4.1
2021-01-31 18:30:00,4.47072,1.30396,4.657,0.7555200000000001,0.22036000000000003,0.787,3.7152000000000003,1.0836000000000001,3.87
2021-01-31 19:00:00,4.29792,1.25356,4.477,0.80352,0.23436,0.837,3.4944,1.0192,3.64
2021-01-31 19:30:00,4.05888,1.18384,4.228,0.63168,0.18424000000000001,0.658,3.4272,0.9996,3.5700000000000003
2021-01-31 20:00:00,3.81888,1.11384,3.9779999999999998,0.52608,0.15344000000000002,0.548,3.2928,0.9604,3.43
2021-01-31 20:30:00,3.88416,1.13288,4.046,0.44736000000000004,0.13048,0.466,3.4368,1.0024,3.58
2021-01-31 21:00:00,3.68928,1.07604,3.843,0.42528000000000005,0.12404000000000001,0.443,3.2640000000000002,0.9520000000000001,3.4
2021-01-31 21:30:00,3.43776,1.00268,3.581,0.44256,0.12908,0.461,2.9952,0.8736,3.12
2021-01-31 22:00:00,3.19392,0.93156,3.327,0.40992,0.11956000000000001,0.427,2.784,0.812,2.9
2021-01-31 22:30:00,2.83008,0.8254400000000001,2.948,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.4384,0.7112,2.54
2021-01-31 23:00:00,2.54016,0.7408800000000001,2.646,0.41856000000000004,0.12208000000000001,0.436,2.1216,0.6188,2.21
2021-01-31 23:30:00,2.39424,0.69832,2.4939999999999998,0.41664,0.12152,0.434,1.9776,0.5768,2.06
2021-02-01 00:00:00,2.25408,0.65744,2.348,0.41088,0.11984000000000002,0.428,1.8432,0.5376000000000001,1.92
2021-02-01 00:30:00,2.54784,0.7431200000000001,2.654,0.39744,0.11592000000000001,0.41400000000000003,2.1504,0.6272,2.24
2021-02-01 01:00:00,2.9136,0.8498,3.035,0.38880000000000003,0.1134,0.405,2.5248,0.7364,2.63
2021-02-01 01:30:00,3.04416,0.8878800000000001,3.171,0.42336,0.12348,0.441,2.6208,0.7644000000000001,2.73
2021-02-01 02:00:00,2.98272,0.8699600000000001,3.107,0.44832000000000005,0.13076000000000002,0.467,2.5343999999999998,0.7392000000000001,2.64
2021-02-01 02:30:00,2.95008,0.8604400000000001,3.073,0.48288000000000003,0.14084000000000002,0.503,2.4672,0.7196,2.5700000000000003
2021-02-01 03:00:00,2.94144,0.85792,3.064,0.45504000000000006,0.13272,0.47400000000000003,2.4864,0.7252000000000001,2.59
2021-02-01 03:30:00,2.9424,0.8582000000000001,3.065,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.544,0.742,2.65
2021-02-01 04:00:00,2.80128,0.8170400000000001,2.918,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.4096,0.7028,2.51
2021-02-01 04:30:00,2.72832,0.79576,2.842,0.44352,0.12936,0.462,2.2848,0.6664,2.38
2021-02-01 05:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.40608000000000005,0.11844,0.423,2.3328,0.6804,2.43
2021-02-01 05:30:00,2.80704,0.8187200000000001,2.924,0.42624,0.12432000000000001,0.444,2.3808,0.6944,2.48
2021-02-01 06:00:00,2.9558400000000002,0.8621200000000001,3.079,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.5056000000000003,0.7308,2.61
2021-02-01 06:30:00,3.2284800000000002,0.94164,3.363,0.47328000000000003,0.13804000000000002,0.493,2.7552,0.8036000000000001,2.87
2021-02-01 07:00:00,3.5961600000000002,1.04888,3.746,0.48576,0.14168,0.506,3.1104,0.9072,3.24
2021-02-01 07:30:00,4.04064,1.17852,4.209,0.41184000000000004,0.12012,0.429,3.6288,1.0584,3.7800000000000002
2021-02-01 08:00:00,4.24128,1.23704,4.418,0.38208000000000003,0.11144000000000001,0.398,3.8592,1.1256,4.02
2021-02-01 08:30:00,4.45056,1.2980800000000001,4.636,0.59136,0.17248000000000002,0.616,3.8592,1.1256,4.02
2021-02-01 09:00:00,4.5408,1.3244,4.73,1.008,0.294,1.05,3.5328,1.0304,3.68
2021-02-01 09:30:00,4.34784,1.2681200000000001,4.529,1.58304,0.46172,1.649,2.7648,0.8064,2.88
2021-02-01 10:00:00,4.34208,1.26644,4.523,2.23968,0.65324,2.333,2.1024,0.6132000000000001,2.19
2021-02-01 10:30:00,4.36704,1.27372,4.549,2.69664,0.7865200000000001,2.809,1.6703999999999999,0.4872,1.74
2021-02-01 11:00:00,4.22784,1.23312,4.404,2.94144,0.85792,3.064,1.2864,0.37520000000000003,1.34
2021-02-01 11:30:00,4.22784,1.23312,4.404,3.18144,0.9279200000000001,3.314,1.0464,0.3052,1.09
2021-02-01 12:00:00,4.18272,1.21996,4.357,3.27072,0.95396,3.407,0.912,0.266,0.9500000000000001
2021-02-01 12:30:00,4.20768,1.22724,4.383,3.32448,0.9696400000000001,3.463,0.8832000000000001,0.2576,0.92
2021-02-01 13:00:00,4.0464,1.1802,4.215,3.2496,0.9478000000000001,3.385,0.7968000000000001,0.23240000000000002,0.8300000000000001
2021-02-01 13:30:00,4.07712,1.18916,4.247,3.12672,0.9119600000000001,3.257,0.9504,0.2772,0.99
2021-02-01 14:00:00,4.10016,1.19588,4.271,2.88096,0.84028,3.001,1.2192,0.3556,1.27
2021-02-01 14:30:00,4.13088,1.20484,4.303,2.24928,0.6560400000000001,2.343,1.8816000000000002,0.5488000000000001,1.96
2021-02-01 15:00:00,4.13856,1.20708,4.311,1.87296,0.5462800000000001,1.951,2.2656,0.6608,2.36
2021-02-01 15:30:00,4.17312,1.21716,4.347,0.80352,0.23436,0.837,3.3696,0.9828,3.51
2021-02-01 16:00:00,4.19232,1.22276,4.367,0.68832,0.20076000000000002,0.717,3.504,1.022,3.65
2021-02-01 16:30:00,4.35744,1.27092,4.539,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.8112,1.1116,3.9699999999999998
2021-02-01 17:00:00,4.5696,1.3328,4.76,0.4032,0.11760000000000001,0.42,4.1664,1.2152,4.34
2021-02-01 17:30:00,4.92288,1.43584,5.128,0.42048,0.12264000000000001,0.438,4.5024,1.3132000000000001,4.69
2021-02-01 18:00:00,4.88352,1.42436,5.087,0.45792000000000005,0.13356,0.47700000000000004,4.4256,1.2908,4.61
2021-02-01 18:30:00,4.56768,1.33224,4.758,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.0224,1.1732,4.19
2021-02-01 19:00:00,4.27968,1.24824,4.458,0.65088,0.18984,0.678,3.6288,1.0584,3.7800000000000002
2021-02-01 19:30:00,4.13568,1.20624,4.308,0.67008,0.19544,0.6980000000000001,3.4656000000000002,1.0108,3.61
2021-02-01 20:00:00,3.95616,1.15388,4.121,0.53856,0.15708000000000003,0.561,3.4176,0.9968,3.56
2021-02-01 20:30:00,3.93888,1.14884,4.103,0.5596800000000001,0.16324000000000002,0.583,3.3792,0.9856,3.52
2021-02-01 21:00:00,3.74304,1.09172,3.899,0.41184000000000004,0.12012,0.429,3.3312,0.9716,3.47
2021-02-01 21:30:00,3.49248,1.01864,3.638,0.40128,0.11704,0.418,3.0912,0.9016000000000001,3.22
2021-02-01 22:00:00,3.21216,0.93688,3.346,0.51456,0.15008000000000002,0.536,2.6976,0.7868,2.81
2021-02-01 22:30:00,2.8176,0.8218000000000001,2.935,0.7248,0.2114,0.755,2.0928,0.6104,2.18
2021-02-01 23:00:00,2.58528,0.75404,2.693,0.5788800000000001,0.16884000000000002,0.603,2.0064,0.5852,2.09
2021-02-01 23:30:00,2.3952,0.6986,2.495,0.5712,0.1666,0.595,1.824,0.532,1.9
2021-02-02 00:00:00,2.2608,0.6594,2.355,0.5712,0.1666,0.595,1.6896,0.4928,1.76
2021-02-02 00:30:00,2.56224,0.7473200000000001,2.669,0.51744,0.15092,0.539,2.0448,0.5964,2.13
2021-02-02 01:00:00,2.90016,0.8458800000000001,3.021,0.53856,0.15708000000000003,0.561,2.3616,0.6888000000000001,2.46
2021-02-02 01:30:00,3.01248,0.8786400000000001,3.138,0.55488,0.16184,0.578,2.4576000000000002,0.7168,2.56
2021-02-02 02:00:00,2.9664,0.8652000000000001,3.09,0.5472,0.15960000000000002,0.5700000000000001,2.4192,0.7056,2.52
2021-02-02 02:30:00,2.99808,0.8744400000000001,3.123,0.5596800000000001,0.16324000000000002,0.583,2.4384,0.7112,2.54
2021-02-02 03:00:00,2.9097600000000003,0.8486800000000001,3.031,0.6633600000000001,0.19348,0.6910000000000001,2.2464,0.6552,2.34
2021-02-02 03:30:00,2.81664,0.82152,2.934,0.92544,0.26992000000000005,0.964,1.8912,0.5516,1.97
2021-02-02 04:00:00,2.80512,0.8181600000000001,2.922,1.2883200000000001,0.37576000000000004,1.342,1.5168,0.4424,1.58
2021-02-02 04:30:00,2.78592,0.8125600000000001,2.902,1.24032,0.36176,1.292,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-02 05:00:00,2.81856,0.82208,2.936,1.47456,0.43008,1.536,1.344,0.392,1.4
2021-02-02 05:30:00,2.81856,0.82208,2.936,1.51296,0.44128000000000006,1.576,1.3056,0.3808,1.3599999999999999
2021-02-02 06:00:00,2.95296,0.86128,3.076,1.46496,0.42728000000000005,1.526,1.488,0.434,1.55
2021-02-02 06:30:00,3.17952,0.9273600000000001,3.312,1.18272,0.34496000000000004,1.232,1.9968,0.5824,2.08
2021-02-02 07:00:00,3.46944,1.01192,3.614,1.2230400000000001,0.35672000000000004,1.274,2.2464,0.6552,2.34
2021-02-02 07:30:00,3.75552,1.0953600000000001,3.912,1.05792,0.30856,1.102,2.6976,0.7868,2.81
2021-02-02 08:00:00,3.84288,1.12084,4.003,1.03008,0.30044000000000004,1.073,2.8128,0.8204,2.93
2021-02-02 08:30:00,4.03584,1.17712,4.204,0.8774400000000001,0.25592000000000004,0.914,3.1584,0.9212,3.29
2021-02-02 09:00:00,4.31328,1.25804,4.493,0.6844800000000001,0.19964,0.713,3.6288,1.0584,3.7800000000000002
2021-02-02 09:30:00,4.52256,1.31908,4.711,0.5673600000000001,0.16548000000000002,0.591,3.9552,1.1536,4.12
2021-02-02 10:00:00,4.77408,1.3924400000000001,4.973,0.51168,0.14924,0.533,4.2624,1.2432,4.44
2021-02-02 10:30:00,4.86528,1.41904,5.068,0.55488,0.16184,0.578,4.3104,1.2572,4.49
2021-02-02 11:00:00,4.87584,1.42212,5.079,0.6902400000000001,0.20132000000000003,0.719,4.1856,1.2208,4.36
2021-02-02 11:30:00,4.84128,1.41204,5.043,0.8860800000000001,0.25844,0.923,3.9552,1.1536,4.12
2021-02-02 12:00:00,4.8921600000000005,1.4268800000000001,5.096,0.7065600000000001,0.20608,0.736,4.1856,1.2208,4.36
2021-02-02 12:30:00,4.98336,1.45348,5.191,0.6825600000000001,0.19908,0.711,4.3008,1.2544,4.48
2021-02-02 13:00:00,4.9046400000000006,1.43052,5.109,0.78624,0.22932000000000002,0.8190000000000001,4.1184,1.2012,4.29
2021-02-02 13:30:00,4.94208,1.44144,5.148,0.8428800000000001,0.24584000000000003,0.878,4.0992,1.1956,4.27
2021-02-02 14:00:00,4.9488,1.4434,5.155,0.792,0.231,0.8250000000000001,4.1568,1.2124,4.33
2021-02-02 14:30:00,4.83744,1.41092,5.039,0.53664,0.15652000000000002,0.559,4.3008,1.2544,4.48
2021-02-02 15:00:00,4.7846400000000004,1.39552,4.984,0.57984,0.16912000000000002,0.604,4.2048,1.2264,4.38
2021-02-02 15:30:00,4.69824,1.37032,4.894,0.5126400000000001,0.14952000000000001,0.534,4.1856,1.2208,4.36
2021-02-02 16:00:00,4.79424,1.39832,4.994,0.35904,0.10472000000000001,0.374,4.4352,1.2936,4.62
2021-02-02 16:30:00,4.78944,1.3969200000000002,4.989,0.35424000000000005,0.10332000000000001,0.369,4.4352,1.2936,4.62
2021-02-02 17:00:00,4.9046400000000006,1.43052,5.109,0.33504,0.09772,0.34900000000000003,4.5696,1.3328,4.76
2021-02-02 17:30:00,5.03808,1.46944,5.248,0.35328000000000004,0.10304,0.368,4.6848,1.3664,4.88
2021-02-02 18:00:00,4.96704,1.44872,5.174,0.36864,0.10752,0.384,4.5984,1.3412,4.79
2021-02-02 18:30:00,4.71072,1.37396,4.907,0.39072,0.11396,0.40700000000000003,4.32,1.26,4.5
2021-02-02 19:00:00,4.72608,1.37844,4.923,0.36768,0.10724,0.383,4.3584,1.2711999999999999,4.54
2021-02-02 19:30:00,4.43808,1.29444,4.623,0.36768,0.10724,0.383,4.0704,1.1872,4.24
2021-02-02 20:00:00,4.23648,1.23564,4.413,0.36768,0.10724,0.383,3.8688000000000002,1.1284,4.03
2021-02-02 20:30:00,4.05984,1.18412,4.229,0.37344000000000005,0.10892,0.389,3.6864,1.0752,3.84
2021-02-02 21:00:00,3.8064,1.1102,3.965,0.4176,0.1218,0.435,3.3888,0.9884000000000001,3.5300000000000002
2021-02-02 21:30:00,3.46272,1.00996,3.607,0.52512,0.15316000000000002,0.547,2.9376,0.8568,3.06
2021-02-02 22:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.40704,0.11872,0.424,2.9472,0.8596,3.07
2021-02-02 22:30:00,2.97024,0.8663200000000001,3.094,0.40704,0.11872,0.424,2.5632,0.7476,2.67
2021-02-02 23:00:00,2.60448,0.7596400000000001,2.713,0.56928,0.16604000000000002,0.593,2.0352,0.5936,2.12
2021-02-02 23:30:00,2.3750400000000003,0.69272,2.474,1.08864,0.31752,1.134,1.2864,0.37520000000000003,1.34
2021-02-03 00:00:00,2.2848,0.6664,2.38,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.488,0.434,1.55
2021-02-03 00:30:00,2.58528,0.75404,2.693,0.53088,0.15484,0.553,2.0544000000000002,0.5992000000000001,2.14
2021-02-03 01:00:00,2.93088,0.85484,3.053,0.5404800000000001,0.15764,0.5630000000000001,2.3904,0.6972,2.49
2021-02-03 01:30:00,2.99904,0.87472,3.124,0.6278400000000001,0.18312,0.654,2.3712,0.6916,2.47
2021-02-03 02:00:00,2.90208,0.8464400000000001,3.023,0.65568,0.19124000000000002,0.683,2.2464,0.6552,2.34
2021-02-03 02:30:00,2.85408,0.8324400000000001,2.973,0.8284800000000001,0.24164000000000002,0.863,2.0256,0.5908,2.11
2021-02-03 03:00:00,2.81568,0.8212400000000001,2.933,0.9628800000000001,0.28084000000000003,1.003,1.8528,0.5404,1.9300000000000002
2021-02-03 03:30:00,2.73216,0.79688,2.846,1.04256,0.30408,1.086,1.6896,0.4928,1.76
2021-02-03 04:00:00,2.64672,0.7719600000000001,2.757,0.7747200000000001,0.22596000000000002,0.807,1.8719999999999999,0.546,1.9500000000000002
2021-02-03 04:30:00,2.59968,0.75824,2.708,0.77568,0.22624000000000002,0.808,1.824,0.532,1.9
2021-02-03 05:00:00,2.57184,0.75012,2.6790000000000003,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.776,0.518,1.85
2021-02-03 05:30:00,2.60256,0.7590800000000001,2.711,0.57696,0.16828,0.601,2.0256,0.5908,2.11
2021-02-03 06:00:00,2.8502400000000003,0.8313200000000001,2.969,0.43104000000000003,0.12572,0.449,2.4192,0.7056,2.52
2021-02-03 06:30:00,3.04224,0.8873200000000001,3.169,0.46944,0.13692000000000001,0.489,2.5728,0.7504000000000001,2.68
2021-02-03 07:00:00,3.27264,0.95452,3.409,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.8224,0.8232,2.94
2021-02-03 07:30:00,3.95904,1.15472,4.124,0.35904,0.10472000000000001,0.374,3.6,1.05,3.75
2021-02-03 08:00:00,3.8688000000000002,1.1284,4.03,0.23040000000000002,0.06720000000000001,0.24,3.6384,1.0612,3.79
2021-02-03 08:30:00,3.9888,1.1634,4.155,0.3024,0.0882,0.315,3.6864,1.0752,3.84
2021-02-03 09:00:00,4.1443200000000004,1.20876,4.317,0.46752000000000005,0.13636,0.487,3.6768,1.0724,3.83
2021-02-03 09:30:00,4.19328,1.2230400000000001,4.368,0.36288000000000004,0.10584,0.378,3.8304,1.1172,3.99
2021-02-03 10:00:00,4.27296,1.24628,4.451,0.36576000000000003,0.10668000000000001,0.381,3.9072,1.1396,4.07
2021-02-03 10:30:00,4.4688,1.3034,4.655,0.36960000000000004,0.1078,0.385,4.0992,1.1956,4.27
2021-02-03 11:00:00,4.44672,1.29696,4.632,0.37632000000000004,0.10976000000000001,0.392,4.0704,1.1872,4.24
2021-02-03 11:30:00,4.4764800000000005,1.30564,4.663,0.47328000000000003,0.13804000000000002,0.493,4.0032,1.1676,4.17
2021-02-03 12:00:00,4.34688,1.26784,4.5280000000000005,1.07328,0.31304000000000004,1.118,3.2736,0.9548000000000001,3.41
2021-02-03 12:30:00,4.34496,1.26728,4.526,1.67616,0.48888000000000004,1.746,2.6688,0.7784000000000001,2.7800000000000002
2021-02-03 13:00:00,4.23456,1.23508,4.411,1.22976,0.35868000000000005,1.2810000000000001,3.0048,0.8764000000000001,3.13
2021-02-03 13:30:00,4.16544,1.21492,4.339,1.5734400000000002,0.45892000000000005,1.639,2.592,0.756,2.7
2021-02-03 14:00:00,4.22976,1.23368,4.406,1.41696,0.41328000000000004,1.476,2.8128,0.8204,2.93
2021-02-03 14:30:00,4.19616,1.22388,4.371,0.83616,0.24388,0.871,3.36,0.98,3.5
2021-02-03 15:00:00,4.3344000000000005,1.2642,4.515,0.7344,0.2142,0.765,3.6,1.05,3.75
2021-02-03 15:30:00,4.33344,1.2639200000000002,4.514,0.5318400000000001,0.15512,0.554,3.8016,1.1088,3.96
2021-02-03 16:00:00,4.32768,1.26224,4.508,0.44928,0.13104000000000002,0.468,3.8784,1.1312,4.04
2021-02-03 16:30:00,4.24416,1.23788,4.421,0.49056000000000005,0.14308,0.511,3.7536,1.0948,3.91
2021-02-03 17:00:00,4.5830400000000004,1.3367200000000001,4.774,0.40704,0.11872,0.424,4.176,1.218,4.35
2021-02-03 17:30:00,4.81824,1.4053200000000001,5.019,0.37344000000000005,0.10892,0.389,4.4448,1.2964,4.63
2021-02-03 18:00:00,4.75296,1.38628,4.9510000000000005,0.38496,0.11228,0.401,4.368,1.274,4.55
2021-02-03 18:30:00,4.49376,1.31068,4.681,0.33696000000000004,0.09828,0.35100000000000003,4.1568,1.2124,4.33
2021-02-03 19:00:00,4.36512,1.27316,4.547,0.14112000000000002,0.04116,0.147,4.224,1.232,4.4
2021-02-03 19:30:00,4.1184,1.2012,4.29,0.13440000000000002,0.0392,0.14,3.984,1.162,4.15
2021-02-03 20:00:00,3.8496,1.1228,4.01,0.3264,0.0952,0.34,3.5232,1.0276,3.67
2021-02-03 20:30:00,3.87168,1.12924,4.033,0.36768,0.10724,0.383,3.504,1.022,3.65
2021-02-03 21:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.3168,0.09240000000000001,0.33,3.3504,0.9772000000000001,3.49
2021-02-03 21:30:00,3.42528,0.99904,3.568,0.32448000000000005,0.09464,0.338,3.1008,0.9044000000000001,3.23
2021-02-03 22:00:00,3.2640000000000002,0.9520000000000001,3.4,0.336,0.098,0.35000000000000003,2.928,0.854,3.05
2021-02-03 22:30:00,2.89152,0.8433600000000001,3.012,0.36672000000000005,0.10696000000000001,0.382,2.5248,0.7364,2.63
2021-02-03 23:00:00,2.63232,0.7677600000000001,2.742,0.36672000000000005,0.10696000000000001,0.382,2.2656,0.6608,2.36
2021-02-03 23:30:00,2.34432,0.68376,2.442,0.36672000000000005,0.10696000000000001,0.382,1.9776,0.5768,2.06
2021-02-04 00:00:00,2.25792,0.65856,2.352,0.36672000000000005,0.10696000000000001,0.382,1.8912,0.5516,1.97
2021-02-04 00:30:00,2.47296,0.72128,2.576,0.37056000000000006,0.10808000000000001,0.386,2.1024,0.6132000000000001,2.19
2021-02-04 01:00:00,2.8137600000000003,0.8206800000000001,2.931,0.37536,0.10948000000000001,0.391,2.4384,0.7112,2.54
2021-02-04 01:30:00,2.9664,0.8652000000000001,3.09,0.3744,0.1092,0.39,2.592,0.756,2.7
2021-02-04 02:00:00,2.92896,0.85428,3.051,0.37536,0.10948000000000001,0.391,2.5536,0.7448,2.66
2021-02-04 02:30:00,2.9184,0.8512000000000001,3.04,0.3744,0.1092,0.39,2.544,0.742,2.65
2021-02-04 03:00:00,2.8128,0.8204,2.93,0.3744,0.1092,0.39,2.4384,0.7112,2.54
2021-02-04 03:30:00,2.784,0.812,2.9,0.3744,0.1092,0.39,2.4096,0.7028,2.51
2021-02-04 04:00:00,2.67936,0.7814800000000001,2.791,0.37536,0.10948000000000001,0.391,2.304,0.672,2.4
2021-02-04 04:30:00,2.66976,0.77868,2.781,0.37536,0.10948000000000001,0.391,2.2944,0.6692,2.39
2021-02-04 05:00:00,2.67936,0.7814800000000001,2.791,0.37536,0.10948000000000001,0.391,2.304,0.672,2.4
2021-02-04 05:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.37536,0.10948000000000001,0.391,2.3904,0.6972,2.49
2021-02-04 06:00:00,2.8896,0.8428,3.01,0.3456,0.1008,0.36,2.544,0.742,2.65
2021-02-04 06:30:00,3.14496,0.9172800000000001,3.276,0.33216,0.09688000000000001,0.34600000000000003,2.8128,0.8204,2.93
2021-02-04 07:00:00,3.49632,1.01976,3.642,0.36672000000000005,0.10696000000000001,0.382,3.1296,0.9128000000000001,3.26
2021-02-04 07:30:00,3.89664,1.13652,4.059,0.37344000000000005,0.10892,0.389,3.5232,1.0276,3.67
2021-02-04 08:00:00,3.9283200000000003,1.1457600000000001,4.092,0.34752000000000005,0.10136,0.362,3.5808,1.0444,3.73
2021-02-04 08:30:00,4.15008,1.21044,4.323,0.48288000000000003,0.14084000000000002,0.503,3.6672000000000002,1.0696,3.8200000000000003
2021-02-04 09:00:00,4.1952,1.2236,4.37,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.3984,0.9912000000000001,3.54
2021-02-04 09:30:00,4.26816,1.24488,4.446,0.86016,0.25088000000000005,0.896,3.408,0.994,3.55
2021-02-04 10:00:00,4.23744,1.2359200000000001,4.414,1.48224,0.43232000000000004,1.544,2.7552,0.8036000000000001,2.87
2021-02-04 10:30:00,4.1568,1.2124,4.33,1.9968,0.5824,2.08,2.16,0.63,2.25
2021-02-04 11:00:00,4.01472,1.17096,4.182,2.42112,0.70616,2.5220000000000002,1.5936,0.46480000000000005,1.6600000000000001
2021-02-04 11:30:00,3.96576,1.15668,4.131,2.76576,0.8066800000000001,2.8810000000000002,1.2,0.35000000000000003,1.25
2021-02-04 12:00:00,3.93792,1.14856,4.102,3.11232,0.9077600000000001,3.242,0.8256,0.24080000000000001,0.86
2021-02-04 12:30:00,3.89472,1.13596,4.057,3.21312,0.9371600000000001,3.347,0.6816,0.1988,0.71
2021-02-04 13:00:00,3.7276800000000003,1.08724,3.883,3.24768,0.9472400000000001,3.383,0.48,0.14,0.5
2021-02-04 13:30:00,3.74112,1.09116,3.8970000000000002,2.75232,0.80276,2.867,0.9888,0.2884,1.03
2021-02-04 14:00:00,3.59136,1.04748,3.741,2.30496,0.6722800000000001,2.401,1.2864,0.37520000000000003,1.34
2021-02-04 14:30:00,3.79488,1.10684,3.9530000000000003,1.24128,0.36204000000000003,1.293,2.5536,0.7448,2.66
2021-02-04 15:00:00,3.72096,1.08528,3.876,1.50336,0.43848000000000004,1.566,2.2176,0.6468,2.31
