Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-02-04 15:30:00,3.9052800000000003,1.13904,4.068,0.73728,0.21504,0.768,3.168,0.924,3.3
2021-02-04 16:00:00,3.99744,1.16592,4.164,0.61824,0.18032,0.644,3.3792,0.9856,3.52
2021-02-04 16:30:00,4.11072,1.19896,4.282,0.6355200000000001,0.18536000000000002,0.662,3.4752,1.0136,3.62
2021-02-04 17:00:00,4.47456,1.30508,4.661,0.46176000000000006,0.13468000000000002,0.481,4.0128,1.1703999999999999,4.18
2021-02-04 17:30:00,4.6272,1.3496000000000001,4.82,0.44160000000000005,0.1288,0.46,4.1856,1.2208,4.36
2021-02-04 18:00:00,4.49664,1.31152,4.684,0.52224,0.15232,0.544,3.9744,1.1592,4.14
2021-02-04 18:30:00,4.2432,1.2376,4.42,0.5472,0.15960000000000002,0.5700000000000001,3.696,1.078,3.85
2021-02-04 19:00:00,4.07136,1.18748,4.241,0.55776,0.16268000000000002,0.581,3.5136000000000003,1.0248,3.66
2021-02-04 19:30:00,3.76512,1.09816,3.922,0.58752,0.17136,0.612,3.1776,0.9268000000000001,3.31
2021-02-04 20:00:00,3.53184,1.03012,3.6790000000000003,0.43104000000000003,0.12572,0.449,3.1008,0.9044000000000001,3.23
2021-02-04 20:30:00,3.46752,1.01136,3.612,0.29952,0.08736000000000001,0.312,3.168,0.924,3.3
2021-02-04 21:00:00,3.28416,0.9578800000000001,3.421,0.46176000000000006,0.13468000000000002,0.481,2.8224,0.8232,2.94
2021-02-04 21:30:00,3.08064,0.8985200000000001,3.209,0.58464,0.17052,0.609,2.496,0.728,2.6
2021-02-04 22:00:00,2.86944,0.8369200000000001,2.989,0.6518400000000001,0.19012,0.679,2.2176,0.6468,2.31
2021-02-04 22:30:00,2.56032,0.7467600000000001,2.667,0.6595200000000001,0.19236,0.687,1.9008,0.5544,1.98
2021-02-04 23:00:00,2.40288,0.70084,2.503,0.5788800000000001,0.16884000000000002,0.603,1.824,0.532,1.9
2021-02-04 23:30:00,2.19936,0.64148,2.291,0.50976,0.14868,0.531,1.6896,0.4928,1.76
2021-02-05 00:00:00,2.1024,0.6132000000000001,2.19,0.5760000000000001,0.168,0.6000000000000001,1.5264,0.44520000000000004,1.5899999999999999
2021-02-05 00:30:00,2.38752,0.6963600000000001,2.487,0.5155200000000001,0.15036000000000002,0.537,1.8719999999999999,0.546,1.9500000000000002
2021-02-05 01:00:00,2.70624,0.78932,2.819,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.16,0.63,2.25
2021-02-05 01:30:00,2.79648,0.81564,2.9130000000000003,0.48288000000000003,0.14084000000000002,0.503,2.3136,0.6748000000000001,2.41
2021-02-05 02:00:00,2.74752,0.8013600000000001,2.862,0.47232,0.13776000000000002,0.492,2.2752,0.6636000000000001,2.37
2021-02-05 02:30:00,2.76096,0.8052800000000001,2.876,0.42816000000000004,0.12488,0.446,2.3328,0.6804,2.43
2021-02-05 03:00:00,2.78688,0.8128400000000001,2.903,0.40608000000000005,0.11844,0.423,2.3808,0.6944,2.48
2021-02-05 03:30:00,2.72736,0.7954800000000001,2.841,0.39456,0.11508000000000002,0.41100000000000003,2.3328,0.6804,2.43
2021-02-05 04:00:00,2.54208,0.7414400000000001,2.648,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.1504,0.6272,2.24
2021-02-05 04:30:00,2.53344,0.73892,2.6390000000000002,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.1408,0.6244000000000001,2.23
2021-02-05 05:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.38496,0.11228,0.401,2.1792,0.6356,2.27
2021-02-05 05:30:00,2.6486400000000003,0.7725200000000001,2.759,0.37344000000000005,0.10892,0.389,2.2752,0.6636000000000001,2.37
2021-02-05 06:00:00,2.73504,0.7977200000000001,2.849,0.36384000000000005,0.10612,0.379,2.3712,0.6916,2.47
2021-02-05 06:30:00,3.05472,0.8909600000000001,3.182,0.32832,0.09576000000000001,0.342,2.7264,0.7952,2.84
2021-02-05 07:00:00,3.32256,0.96908,3.461,0.34656000000000003,0.10108,0.361,2.976,0.868,3.1
2021-02-05 07:30:00,3.6556800000000003,1.06624,3.808,0.36288000000000004,0.10584,0.378,3.2928,0.9604,3.43
2021-02-05 08:00:00,3.76128,1.09704,3.918,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.4272,0.9996,3.5700000000000003
2021-02-05 08:30:00,3.93312,1.14716,4.097,0.42912000000000006,0.12516000000000002,0.447,3.504,1.022,3.65
2021-02-05 09:00:00,4.01856,1.17208,4.186,0.46656000000000003,0.13608,0.486,3.552,1.036,3.7
2021-02-05 09:30:00,4.0128,1.1703999999999999,4.18,0.7584000000000001,0.2212,0.79,3.2544,0.9492,3.39
2021-02-05 10:00:00,3.76704,1.09872,3.924,1.98144,0.5779200000000001,2.064,1.7856,0.5208,1.8599999999999999
2021-02-05 10:30:00,3.6816,1.0738,3.835,1.6848,0.4914,1.755,1.9968,0.5824,2.08
2021-02-05 11:00:00,3.672,1.071,3.825,2.04,0.595,2.125,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-05 11:30:00,3.864,1.127,4.025,2.8272,0.8246,2.9450000000000003,1.0368,0.3024,1.08
2021-02-05 12:00:00,3.55008,1.03544,3.698,1.86048,0.54264,1.9380000000000002,1.6896,0.4928,1.76
2021-02-05 12:30:00,3.79968,1.10824,3.958,1.75488,0.5118400000000001,1.828,2.0448,0.5964,2.13
2021-02-05 13:00:00,3.65472,1.06596,3.807,1.14912,0.33516,1.197,2.5056000000000003,0.7308,2.61
2021-02-05 13:30:00,3.75168,1.09424,3.908,2.28288,0.6658400000000001,2.378,1.4688,0.4284,1.53
2021-02-05 14:00:00,3.44448,1.00464,3.588,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.6512,0.48160000000000003,1.72
2021-02-05 14:30:00,3.50784,1.02312,3.654,1.93344,0.5639200000000001,2.014,1.5744,0.4592,1.6400000000000001
2021-02-05 15:00:00,3.51168,1.02424,3.658,1.18848,0.34664,1.238,2.3232,0.6776,2.42
2021-02-05 15:30:00,3.50496,1.02228,3.651,1.15296,0.33628,1.201,2.352,0.686,2.45
2021-02-05 16:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.90912,0.26516,0.9470000000000001,2.592,0.756,2.7
2021-02-05 16:30:00,3.75168,1.09424,3.908,0.61248,0.17864000000000002,0.638,3.1392,0.9156000000000001,3.27
2021-02-05 17:00:00,3.93792,1.14856,4.102,0.38592000000000004,0.11256000000000001,0.402,3.552,1.036,3.7
2021-02-05 17:30:00,4.27104,1.24572,4.449,0.37344000000000005,0.10892,0.389,3.8976,1.1368,4.06
2021-02-05 18:00:00,4.09728,1.19504,4.268,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.7056,1.0808,3.86
2021-02-05 18:30:00,3.99072,1.16396,4.157,0.43872000000000005,0.12796000000000002,0.457,3.552,1.036,3.7
2021-02-05 19:00:00,3.8390400000000002,1.11972,3.999,0.48864,0.14252,0.509,3.3504,0.9772000000000001,3.49
2021-02-05 19:30:00,3.67296,1.07128,3.826,0.49536,0.14448000000000003,0.516,3.1776,0.9268000000000001,3.31
2021-02-05 20:00:00,3.40704,0.99372,3.549,0.53664,0.15652000000000002,0.559,2.8704,0.8372,2.99
2021-02-05 20:30:00,3.40992,0.9945600000000001,3.552,0.53952,0.15736,0.562,2.8704,0.8372,2.99
2021-02-05 21:00:00,3.23616,0.94388,3.371,0.53856,0.15708000000000003,0.561,2.6976,0.7868,2.81
2021-02-05 21:30:00,3.06816,0.8948800000000001,3.196,0.62016,0.18088,0.646,2.448,0.714,2.55
2021-02-05 22:00:00,2.83872,0.82796,2.957,0.5347200000000001,0.15596000000000002,0.557,2.304,0.672,2.4
2021-02-05 22:30:00,2.592,0.756,2.7,0.48,0.14,0.5,2.112,0.616,2.2
2021-02-05 23:00:00,2.3750400000000003,0.69272,2.474,0.6086400000000001,0.17752,0.634,1.7664,0.5152,1.8399999999999999
2021-02-05 23:30:00,2.19168,0.63924,2.283,0.6268800000000001,0.18284,0.653,1.5648,0.45640000000000003,1.63
2021-02-06 00:00:00,2.10432,0.6137600000000001,2.192,0.58752,0.17136,0.612,1.5168,0.4424,1.58
2021-02-06 00:30:00,2.34048,0.68264,2.438,0.63168,0.18424000000000001,0.658,1.7088,0.4984,1.78
2021-02-06 01:00:00,2.67264,0.7795200000000001,2.784,0.5894400000000001,0.17192000000000002,0.614,2.0832,0.6076,2.17
2021-02-06 01:30:00,2.77152,0.8083600000000001,2.887,0.52512,0.15316000000000002,0.547,2.2464,0.6552,2.34
2021-02-06 02:00:00,2.7302400000000002,0.79632,2.844,0.48384000000000005,0.14112000000000002,0.504,2.2464,0.6552,2.34
2021-02-06 02:30:00,2.68032,0.78176,2.792,0.49152000000000007,0.14336000000000002,0.512,2.1888,0.6384000000000001,2.2800000000000002
2021-02-06 03:00:00,2.61312,0.7621600000000001,2.722,0.40512000000000004,0.11816000000000002,0.422,2.208,0.644,2.3
2021-02-06 03:30:00,2.5728,0.7504000000000001,2.68,0.4128,0.12040000000000001,0.43,2.16,0.63,2.25
2021-02-06 04:00:00,2.44896,0.71428,2.551,0.45216000000000006,0.13188,0.47100000000000003,1.9968,0.5824,2.08
2021-02-06 04:30:00,2.4460800000000003,0.7134400000000001,2.548,0.45888,0.13384000000000001,0.47800000000000004,1.9872,0.5796,2.07
2021-02-06 05:00:00,2.4672,0.7196,2.5700000000000003,0.3936,0.1148,0.41000000000000003,2.0736,0.6048,2.16
2021-02-06 05:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.40704,0.11872,0.424,2.0448,0.5964,2.13
2021-02-06 06:00:00,2.45088,0.71484,2.553,0.43488000000000004,0.12684,0.453,2.016,0.588,2.1
2021-02-06 06:30:00,2.5968,0.7574000000000001,2.705,0.4176,0.1218,0.435,2.1792,0.6356,2.27
2021-02-06 07:00:00,2.78304,0.8117200000000001,2.899,0.48864,0.14252,0.509,2.2944,0.6692,2.39
2021-02-06 07:30:00,2.96256,0.8640800000000001,3.086,0.46656000000000003,0.13608,0.486,2.496,0.728,2.6
2021-02-06 08:00:00,2.95488,0.86184,3.078,0.48768000000000006,0.14224,0.508,2.4672,0.7196,2.5700000000000003
2021-02-06 08:30:00,3.09312,0.9021600000000001,3.222,0.38592000000000004,0.11256000000000001,0.402,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-06 09:00:00,3.2496,0.9478000000000001,3.385,0.4272,0.1246,0.445,2.8224,0.8232,2.94
2021-02-06 09:30:00,3.32256,0.96908,3.461,0.40416,0.11788000000000001,0.421,2.9184,0.8512000000000001,3.04
2021-02-06 10:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.5510400000000001,0.16072,0.5740000000000001,2.8224,0.8232,2.94
2021-02-06 10:30:00,3.32928,0.9710400000000001,3.468,0.53568,0.15624000000000002,0.558,2.7936,0.8148000000000001,2.91
2021-02-06 11:00:00,3.36768,0.9822400000000001,3.508,0.6988800000000001,0.20384000000000002,0.728,2.6688,0.7784000000000001,2.7800000000000002
2021-02-06 11:30:00,3.37248,0.9836400000000001,3.513,0.93408,0.27244,0.973,2.4384,0.7112,2.54
2021-02-06 12:00:00,3.38208,0.9864400000000001,3.523,0.8092800000000001,0.23604000000000003,0.843,2.5728,0.7504000000000001,2.68
2021-02-06 12:30:00,3.43296,1.00128,3.576,0.8697600000000001,0.25368,0.906,2.5632,0.7476,2.67
2021-02-06 13:00:00,3.312,0.966,3.45,1.0368,0.3024,1.08,2.2752,0.6636000000000001,2.37
2021-02-06 13:30:00,3.42624,0.9993200000000001,3.569,1.30464,0.38052,1.359,2.1216,0.6188,2.21
2021-02-06 14:00:00,3.55968,1.03824,3.708,0.6988800000000001,0.20384000000000002,0.728,2.8608000000000002,0.8344,2.98
2021-02-06 14:30:00,3.5472,1.0346,3.6950000000000003,0.6096,0.1778,0.635,2.9376,0.8568,3.06
2021-02-06 15:00:00,3.48576,1.01668,3.6310000000000002,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.6976,0.7868,2.81
2021-02-06 15:30:00,3.5183999999999997,1.0262,3.665,1.0608,0.3094,1.105,2.4576000000000002,0.7168,2.56
2021-02-06 16:00:00,3.6144,1.0542,3.765,0.9936,0.2898,1.035,2.6208,0.7644000000000001,2.73
2021-02-06 16:30:00,3.67008,1.07044,3.823,1.43328,0.41804,1.4929999999999999,2.2368,0.6524,2.33
2021-02-06 17:00:00,3.84384,1.12112,4.004,0.9926400000000001,0.28952,1.034,2.8512,0.8316,2.9699999999999998
2021-02-06 17:30:00,4.05888,1.18384,4.228,1.22688,0.35784000000000005,1.278,2.832,0.8260000000000001,2.95
2021-02-06 18:00:00,4.28736,1.25048,4.466,0.9753600000000001,0.28448,1.016,3.312,0.966,3.45
2021-02-06 18:30:00,4.17216,1.21688,4.346,1.00416,0.29288000000000003,1.046,3.168,0.924,3.3
2021-02-06 19:00:00,4.07424,1.18832,4.244,1.04064,0.30352,1.084,3.0336,0.8848,3.16
2021-02-06 19:30:00,3.92736,1.14548,4.091,0.8649600000000001,0.25228,0.901,3.0624,0.8932,3.19
2021-02-06 20:00:00,3.672,1.071,3.825,0.9648,0.28140000000000004,1.005,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-06 20:30:00,3.5183999999999997,1.0262,3.665,1.1952,0.3486,1.245,2.3232,0.6776,2.42
2021-02-06 21:00:00,3.37728,0.98504,3.518,1.30368,0.38024,1.358,2.0736,0.6048,2.16
2021-02-06 21:30:00,3.21312,0.9371600000000001,3.347,1.30272,0.37996,1.357,1.9104,0.5572,1.99
2021-02-06 22:00:00,3.03168,0.88424,3.158,1.45728,0.42504000000000003,1.518,1.5744,0.4592,1.6400000000000001
2021-02-06 22:30:00,2.72832,0.79576,2.842,1.17312,0.34216,1.222,1.5552000000000001,0.4536,1.62
2021-02-06 23:00:00,2.53824,0.7403200000000001,2.644,1.36704,0.39872,1.424,1.1712,0.3416,1.22
2021-02-06 23:30:00,2.35488,0.68684,2.453,1.43328,0.41804,1.4929999999999999,0.9216000000000001,0.26880000000000004,0.96
2021-02-07 00:00:00,2.31264,0.67452,2.409,1.45824,0.42532000000000003,1.5190000000000001,0.8544,0.2492,0.89
2021-02-07 00:30:00,2.51136,0.73248,2.616,1.49376,0.43568,1.556,1.0176,0.2968,1.06
2021-02-07 01:00:00,2.8262400000000003,0.82432,2.944,1.45344,0.42392,1.514,1.3728,0.40040000000000003,1.43
2021-02-07 01:30:00,2.9616,0.8638,3.085,1.5792000000000002,0.4606,1.645,1.3824,0.4032,1.44
2021-02-07 02:00:00,2.9443200000000003,0.8587600000000001,3.067,1.5907200000000001,0.46396000000000004,1.657,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-07 02:30:00,2.8848000000000003,0.8414,3.005,1.5504,0.45220000000000005,1.615,1.3344,0.38920000000000005,1.3900000000000001
2021-02-07 03:00:00,2.88192,0.8405600000000001,3.002,1.59552,0.46536000000000005,1.662,1.2864,0.37520000000000003,1.34
2021-02-07 03:30:00,2.77248,0.80864,2.888,1.60128,0.46704,1.6680000000000001,1.1712,0.3416,1.22
2021-02-07 04:00:00,2.71488,0.7918400000000001,2.8280000000000003,1.58208,0.46144,1.6480000000000001,1.1328,0.3304,1.18
2021-02-07 04:30:00,2.6956800000000003,0.78624,2.808,1.60128,0.46704,1.6680000000000001,1.0944,0.31920000000000004,1.1400000000000001
2021-02-07 05:00:00,2.6496,0.7728,2.76,1.6032000000000002,0.4676,1.67,1.0464,0.3052,1.09
2021-02-07 05:30:00,2.60832,0.7607600000000001,2.717,1.60992,0.46956000000000003,1.677,0.9984000000000001,0.2912,1.04
2021-02-07 06:00:00,2.6208,0.7644000000000001,2.73,1.584,0.462,1.65,1.0368,0.3024,1.08
2021-02-07 06:30:00,2.72544,0.7949200000000001,2.839,1.54464,0.45052000000000003,1.609,1.1808,0.34440000000000004,1.23
2021-02-07 07:00:00,2.8896,0.8428,3.01,1.488,0.434,1.55,1.4016,0.4088,1.46
2021-02-07 07:30:00,3.01152,0.87836,3.137,1.36992,0.39956,1.427,1.6416,0.4788,1.71
2021-02-07 08:00:00,2.976,0.868,3.1,1.3056,0.3808,1.3599999999999999,1.6703999999999999,0.4872,1.74
2021-02-07 08:30:00,3.09504,0.9027200000000001,3.224,1.51104,0.44072000000000006,1.574,1.584,0.462,1.65
2021-02-07 09:00:00,3.21696,0.9382800000000001,3.351,1.62336,0.47348,1.691,1.5936,0.46480000000000005,1.6600000000000001
2021-02-07 09:30:00,3.45024,1.00632,3.594,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.9008,0.5544,1.98
2021-02-07 10:00:00,3.48192,1.01556,3.627,1.52352,0.44436000000000003,1.587,1.9584000000000001,0.5712,2.04
2021-02-07 10:30:00,3.67488,1.07184,3.8280000000000003,1.81248,0.52864,1.888,1.8624,0.5432,1.94
2021-02-07 11:00:00,3.69696,1.07828,3.851,1.77696,0.5182800000000001,1.851,1.92,0.56,2.0
2021-02-07 11:30:00,3.7622400000000003,1.09732,3.919,1.76544,0.51492,1.839,1.9968,0.5824,2.08
2021-02-07 12:00:00,3.9455999999999998,1.1508,4.11,1.824,0.532,1.9,2.1216,0.6188,2.21
2021-02-07 12:30:00,4.12416,1.20288,4.296,1.58016,0.46088,1.646,2.544,0.742,2.65
2021-02-07 13:00:00,4.09728,1.19504,4.268,1.7356800000000001,0.50624,1.808,2.3616,0.6888000000000001,2.46
2021-02-07 13:30:00,4.11648,1.20064,4.288,1.84128,0.5370400000000001,1.9180000000000001,2.2752,0.6636000000000001,2.37
2021-02-07 14:00:00,4.09248,1.19364,4.263,1.80768,0.52724,1.883,2.2848,0.6664,2.38
2021-02-07 14:30:00,4.01568,1.17124,4.183,1.74048,0.5076400000000001,1.8130000000000002,2.2752,0.6636000000000001,2.37
2021-02-07 15:00:00,4.03392,1.17656,4.202,1.70112,0.49616000000000005,1.772,2.3328,0.6804,2.43
2021-02-07 15:30:00,4.23072,1.23396,4.407,1.64832,0.48076,1.717,2.5824,0.7532,2.69
2021-02-07 16:00:00,4.26816,1.24488,4.446,1.63776,0.47768000000000005,1.706,2.6304,0.7672,2.74
2021-02-07 16:30:00,4.42272,1.28996,4.607,1.5907200000000001,0.46396000000000004,1.657,2.832,0.8260000000000001,2.95
2021-02-07 17:00:00,4.6310400000000005,1.35072,4.824,1.56864,0.45752000000000004,1.634,3.0624,0.8932,3.19
2021-02-07 17:30:00,4.6272,1.3496000000000001,4.82,1.584,0.462,1.65,3.0432,0.8876000000000001,3.17
2021-02-07 18:00:00,4.62144,1.34792,4.814,1.5974400000000002,0.46592000000000006,1.6640000000000001,3.024,0.882,3.15
2021-02-07 18:30:00,4.55424,1.32832,4.744,1.56864,0.45752000000000004,1.634,2.9856,0.8708,3.11
2021-02-07 19:00:00,4.2988800000000005,1.25384,4.478,1.58208,0.46144,1.6480000000000001,2.7168,0.7924,2.83
2021-02-07 19:30:00,4.10592,1.19756,4.277,1.58112,0.46116,1.647,2.5248,0.7364,2.63
2021-02-07 20:00:00,3.91392,1.1415600000000001,4.077,1.60032,0.46676000000000006,1.667,2.3136,0.6748000000000001,2.41
2021-02-07 20:30:00,3.8937600000000003,1.13568,4.056,1.58976,0.46368000000000004,1.6560000000000001,2.304,0.672,2.4
2021-02-07 21:00:00,3.7632,1.0976,3.92,1.5936,0.46480000000000005,1.6600000000000001,2.1696,0.6328,2.26
2021-02-07 21:30:00,3.55584,1.03712,3.7039999999999997,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.9584000000000001,0.5712,2.04
2021-02-07 22:00:00,3.28224,0.9573200000000001,3.419,1.60224,0.46732,1.669,1.6800000000000002,0.49,1.75
2021-02-07 22:30:00,2.91744,0.8509200000000001,3.039,1.56384,0.45612,1.629,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-07 23:00:00,2.70624,0.78932,2.819,1.5734400000000002,0.45892000000000005,1.639,1.1328,0.3304,1.18
2021-02-07 23:30:00,2.51328,0.73304,2.618,1.57248,0.45864000000000005,1.638,0.9408000000000001,0.27440000000000003,0.98
2021-02-08 00:00:00,2.40768,0.7022400000000001,2.508,1.57248,0.45864000000000005,1.638,0.8352,0.2436,0.87
2021-02-08 00:30:00,2.62176,0.76468,2.731,1.5561600000000002,0.45388000000000006,1.621,1.0656,0.3108,1.11
2021-02-08 01:00:00,2.92224,0.8523200000000001,3.044,1.4630400000000001,0.42672000000000004,1.524,1.4592,0.42560000000000003,1.52
2021-02-08 01:30:00,3.12096,0.9102800000000001,3.251,1.59456,0.46508000000000005,1.661,1.5264,0.44520000000000004,1.5899999999999999
2021-02-08 02:00:00,3.07968,0.89824,3.208,1.40928,0.41104,1.468,1.6703999999999999,0.4872,1.74
2021-02-08 02:30:00,3.06624,0.8943200000000001,3.194,1.40544,0.40992,1.464,1.6608,0.4844,1.73
2021-02-08 03:00:00,3.072,0.896,3.2,1.3344,0.38920000000000005,1.3900000000000001,1.7376,0.5068,1.81
2021-02-08 03:30:00,3.00672,0.8769600000000001,3.132,1.31712,0.38416000000000006,1.3719999999999999,1.6896,0.4928,1.76
2021-02-08 04:00:00,2.93568,0.8562400000000001,3.058,1.56288,0.45584,1.6280000000000001,1.3728,0.40040000000000003,1.43
2021-02-08 04:30:00,2.94048,0.8576400000000001,3.063,1.55808,0.45444,1.623,1.3824,0.4032,1.44
2021-02-08 05:00:00,2.9232,0.8526,3.045,1.3872,0.4046,1.445,1.536,0.448,1.6
2021-02-08 05:30:00,2.93856,0.8570800000000001,3.061,1.2585600000000001,0.36708,1.311,1.6800000000000002,0.49,1.75
2021-02-08 06:00:00,3.12384,0.91112,3.254,1.07904,0.31472,1.124,2.0448,0.5964,2.13
2021-02-08 06:30:00,3.30432,0.9637600000000001,3.442,1.47072,0.42896,1.532,1.8336000000000001,0.5348,1.9100000000000001
2021-02-08 07:00:00,3.624,1.057,3.775,1.0416,0.3038,1.085,2.5824,0.7532,2.69
2021-02-08 07:30:00,4.02624,1.17432,4.194,1.28064,0.37352,1.334,2.7456,0.8008000000000001,2.86
2021-02-08 08:00:00,4.06176,1.18468,4.231,1.32576,0.38668,1.381,2.7359999999999998,0.798,2.85
2021-02-08 08:30:00,4.23552,1.23536,4.412,1.24032,0.36176,1.292,2.9952,0.8736,3.12
2021-02-08 09:00:00,4.36704,1.27372,4.549,1.15104,0.33572,1.199,3.216,0.9380000000000001,3.35
2021-02-08 09:30:00,4.48704,1.30872,4.674,1.29024,0.37632000000000004,1.344,3.1968,0.9324,3.33
2021-02-08 10:00:00,4.6224,1.3482,4.815,0.9264,0.2702,0.965,3.696,1.078,3.85
2021-02-08 10:30:00,4.55328,1.32804,4.743,1.20288,0.35084000000000004,1.2530000000000001,3.3504,0.9772000000000001,3.49
2021-02-08 11:00:00,4.65888,1.35884,4.853,1.49088,0.43484000000000006,1.553,3.168,0.924,3.3
2021-02-08 11:30:00,4.68096,1.36528,4.876,2.03136,0.59248,2.116,2.6496,0.7728,2.76
2021-02-08 12:00:00,4.76256,1.38908,4.961,1.7577600000000002,0.51268,1.831,3.0048,0.8764000000000001,3.13
2021-02-08 12:30:00,4.72416,1.37788,4.921,2.51616,0.7338800000000001,2.621,2.208,0.644,2.3
2021-02-08 13:00:00,4.74144,1.38292,4.939,3.07104,0.8957200000000001,3.199,1.6703999999999999,0.4872,1.74
2021-02-08 13:30:00,4.64736,1.35548,4.841,1.6329600000000002,0.47628000000000004,1.701,3.0144,0.8792000000000001,3.14
2021-02-08 14:00:00,4.5696,1.3328,4.76,1.8624,0.5432,1.94,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-08 14:30:00,4.35744,1.27092,4.539,2.33184,0.6801200000000001,2.429,2.0256,0.5908,2.11
2021-02-08 15:00:00,4.28256,1.24908,4.461,2.4105600000000003,0.70308,2.511,1.8719999999999999,0.546,1.9500000000000002
2021-02-08 15:30:00,4.34208,1.26644,4.523,1.32768,0.38724000000000003,1.383,3.0144,0.8792000000000001,3.14
2021-02-08 16:00:00,4.4352,1.2936,4.62,1.1808,0.34440000000000004,1.23,3.2544,0.9492,3.39
2021-02-08 16:30:00,4.30272,1.25496,4.482,1.38432,0.40376,1.442,2.9184,0.8512000000000001,3.04
2021-02-08 17:00:00,4.5936,1.3397999999999999,4.785,1.224,0.357,1.275,3.3696,0.9828,3.51
2021-02-08 17:30:00,4.87008,1.4204400000000001,5.073,1.23168,0.35924,1.283,3.6384,1.0612,3.79
2021-02-08 18:00:00,5.0544,1.4742,5.265,0.5712,0.1666,0.595,4.4832,1.3076,4.67
2021-02-08 18:30:00,4.95456,1.44508,5.161,0.53856,0.15708000000000003,0.561,4.416,1.288,4.6
2021-02-08 19:00:00,4.62048,1.34764,4.813,0.61728,0.18004,0.643,4.0032,1.1676,4.17
2021-02-08 19:30:00,4.29984,1.25412,4.479,0.6518400000000001,0.19012,0.679,3.648,1.064,3.8
2021-02-08 20:00:00,4.13088,1.20484,4.303,0.9532800000000001,0.27804,0.993,3.1776,0.9268000000000001,3.31
2021-02-08 20:30:00,4.09248,1.19364,4.263,1.06848,0.31164000000000003,1.113,3.024,0.882,3.15
2021-02-08 21:00:00,3.87168,1.12924,4.033,1.00128,0.29204,1.043,2.8704,0.8372,2.99
2021-02-08 21:30:00,3.68544,1.07492,3.839,0.9686400000000001,0.28252000000000005,1.009,2.7168,0.7924,2.83
2021-02-08 22:00:00,3.41376,0.9956800000000001,3.556,0.8121600000000001,0.23688,0.846,2.6016,0.7588,2.71
2021-02-08 22:30:00,3.10464,0.9055200000000001,3.234,0.7334400000000001,0.21392000000000003,0.764,2.3712,0.6916,2.47
2021-02-08 23:00:00,2.8502400000000003,0.8313200000000001,2.969,0.6518400000000001,0.19012,0.679,2.1984,0.6412,2.29
2021-02-08 23:30:00,2.568,0.749,2.675,0.7056,0.2058,0.735,1.8624,0.5432,1.94
2021-02-09 00:00:00,2.48832,0.7257600000000001,2.592,0.6163200000000001,0.17976,0.642,1.8719999999999999,0.546,1.9500000000000002
2021-02-09 00:30:00,2.75616,0.80388,2.871,0.6441600000000001,0.18788000000000002,0.671,2.112,0.616,2.2
2021-02-09 01:00:00,3.19104,0.9307200000000001,3.324,0.5510400000000001,0.16072,0.5740000000000001,2.64,0.77,2.75
2021-02-09 01:30:00,3.31104,0.9657200000000001,3.449,0.48864,0.14252,0.509,2.8224,0.8232,2.94
2021-02-09 02:00:00,3.23712,0.9441600000000001,3.372,0.50112,0.14616,0.522,2.7359999999999998,0.798,2.85
2021-02-09 02:30:00,3.1536,0.9198000000000001,3.285,0.6000000000000001,0.17500000000000002,0.625,2.5536,0.7448,2.66
2021-02-09 03:00:00,3.17856,0.9270800000000001,3.311,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.6304,0.7672,2.74
2021-02-09 03:30:00,3.1392,0.9156000000000001,3.27,0.6432,0.18760000000000002,0.67,2.496,0.728,2.6
2021-02-09 04:00:00,3.0384,0.8862,3.165,0.5616,0.1638,0.585,2.4768,0.7224,2.58
2021-02-09 04:30:00,3.03648,0.8856400000000001,3.163,0.53088,0.15484,0.553,2.5056000000000003,0.7308,2.61
2021-02-09 05:00:00,3.03168,0.88424,3.158,0.5644800000000001,0.16464,0.588,2.4672,0.7196,2.5700000000000003
2021-02-09 05:30:00,3.04608,0.8884400000000001,3.173,0.5596800000000001,0.16324000000000002,0.583,2.4864,0.7252000000000001,2.59
2021-02-09 06:00:00,3.24192,0.9455600000000001,3.377,0.5539200000000001,0.16156,0.577,2.688,0.784,2.8
2021-02-09 06:30:00,3.5088,1.0234,3.6550000000000002,0.6576000000000001,0.1918,0.685,2.8512,0.8316,2.9699999999999998
2021-02-09 07:00:00,3.7488,1.0934,3.9050000000000002,0.6576000000000001,0.1918,0.685,3.0912,0.9016000000000001,3.22
2021-02-09 07:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.5510400000000001,0.16072,0.5740000000000001,3.8112,1.1116,3.9699999999999998
2021-02-09 08:00:00,4.40448,1.28464,4.588,0.52608,0.15344000000000002,0.548,3.8784,1.1312,4.04
2021-02-09 08:30:00,4.4304,1.2922,4.615,0.8112,0.2366,0.845,3.6192,1.0556,3.77
2021-02-09 09:00:00,4.61184,1.34512,4.804,1.15584,0.33712000000000003,1.204,3.456,1.008,3.6
2021-02-09 09:30:00,4.67808,1.36444,4.873,1.54848,0.45164000000000004,1.613,3.1296,0.9128000000000001,3.26
2021-02-09 10:00:00,4.7856000000000005,1.3958,4.985,2.5392,0.7406,2.645,2.2464,0.6552,2.34
2021-02-09 10:30:00,4.72992,1.3795600000000001,4.927,2.96352,0.86436,3.087,1.7664,0.5152,1.8399999999999999
2021-02-09 11:00:00,4.74048,1.38264,4.938,2.56128,0.74704,2.668,2.1792,0.6356,2.27
2021-02-09 11:30:00,4.50144,1.31292,4.689,3.12864,0.9125200000000001,3.259,1.3728,0.40040000000000003,1.43
2021-02-09 12:00:00,4.47264,1.3045200000000001,4.659,3.63744,1.06092,3.789,0.8352,0.2436,0.87
2021-02-09 12:30:00,4.62624,1.34932,4.819,1.76544,0.51492,1.839,2.8608000000000002,0.8344,2.98
2021-02-09 13:00:00,4.5475200000000005,1.32636,4.737,2.4931200000000002,0.72716,2.597,2.0544000000000002,0.5992000000000001,2.14
2021-02-09 13:30:00,4.72896,1.37928,4.926,1.18656,0.34608000000000005,1.236,3.5423999999999998,1.0332,3.69
2021-02-09 14:00:00,4.72416,1.37788,4.921,1.32576,0.38668,1.381,3.3984,0.9912000000000001,3.54
2021-02-09 14:30:00,4.57632,1.33476,4.767,1.34112,0.39116,1.397,3.2352,0.9436,3.37
2021-02-09 15:00:00,4.66944,1.36192,4.864,1.24224,0.36232000000000003,1.294,3.4272,0.9996,3.5700000000000003
2021-02-09 15:30:00,4.54272,1.32496,4.732,1.40352,0.40936000000000006,1.462,3.1392,0.9156000000000001,3.27
2021-02-09 16:00:00,4.54656,1.3260800000000001,4.736,1.20576,0.35168000000000005,1.256,3.3407999999999998,0.9744,3.48
2021-02-09 16:30:00,4.55232,1.32776,4.742,0.5971200000000001,0.17416,0.622,3.9552,1.1536,4.12
2021-02-09 17:00:00,4.87488,1.42184,5.078,0.49728000000000006,0.14504,0.518,4.3776,1.2768,4.5600000000000005
2021-02-09 17:30:00,5.05152,1.47336,5.2620000000000005,0.49152000000000007,0.14336000000000002,0.512,4.5600000000000005,1.33,4.75
2021-02-09 18:00:00,5.10144,1.48792,5.314,0.6086400000000001,0.17752,0.634,4.4928,1.3104,4.68
2021-02-09 18:30:00,4.91136,1.43248,5.116,0.71616,0.20888,0.746,4.1952,1.2236,4.37
2021-02-09 19:00:00,4.62336,1.34848,4.816,0.53376,0.15568,0.556,4.0896,1.1928,4.26
2021-02-09 19:30:00,4.47456,1.30508,4.661,0.44256,0.12908,0.461,4.032,1.176,4.2
2021-02-09 20:00:00,4.31424,1.2583199999999999,4.494,0.46464000000000005,0.13552,0.484,3.8496,1.1228,4.01
2021-02-09 20:30:00,4.31136,1.2574800000000002,4.491,0.50016,0.14588,0.521,3.8112,1.1116,3.9699999999999998
2021-02-09 21:00:00,3.984,1.162,4.15,0.48,0.14,0.5,3.504,1.022,3.65
2021-02-09 21:30:00,3.82656,1.11608,3.9859999999999998,0.49536,0.14448000000000003,0.516,3.3312,0.9716,3.47
2021-02-09 22:00:00,3.59328,1.04804,3.743,0.5980800000000001,0.17444,0.623,2.9952,0.8736,3.12
2021-02-09 22:30:00,3.09216,0.9018800000000001,3.221,0.70176,0.20468000000000003,0.731,2.3904,0.6972,2.49
2021-02-09 23:00:00,2.86944,0.8369200000000001,2.989,0.49824,0.14532,0.519,2.3712,0.6916,2.47
2021-02-09 23:30:00,2.5824,0.7532,2.69,0.6144000000000001,0.1792,0.64,1.968,0.5740000000000001,2.05
2021-02-10 00:00:00,2.41536,0.7044800000000001,2.516,0.71616,0.20888,0.746,1.6992,0.49560000000000004,1.77
2021-02-10 00:30:00,2.6361600000000003,0.76888,2.746,0.87936,0.25648000000000004,0.916,1.7568000000000001,0.5124000000000001,1.83
2021-02-10 01:00:00,3.1488,0.9184,3.2800000000000002,0.5568000000000001,0.16240000000000002,0.58,2.592,0.756,2.7
2021-02-10 01:30:00,3.21216,0.93688,3.346,0.62016,0.18088,0.646,2.592,0.756,2.7
2021-02-10 02:00:00,3.14592,0.91756,3.277,0.5923200000000001,0.17276000000000002,0.617,2.5536,0.7448,2.66
2021-02-10 02:30:00,3.16896,0.9242800000000001,3.301,0.63456,0.18508000000000002,0.661,2.5343999999999998,0.7392000000000001,2.64
2021-02-10 03:00:00,3.24,0.9450000000000001,3.375,0.4944,0.1442,0.515,2.7456,0.8008000000000001,2.86
2021-02-10 03:30:00,3.13536,0.9144800000000001,3.266,0.5049600000000001,0.14728000000000002,0.526,2.6304,0.7672,2.74
2021-02-10 04:00:00,3.0192,0.8806,3.145,0.7344,0.2142,0.765,2.2848,0.6664,2.38
2021-02-10 04:30:00,3.03648,0.8856400000000001,3.163,0.8092800000000001,0.23604000000000003,0.843,2.2272,0.6496000000000001,2.32
2021-02-10 05:00:00,3.02784,0.8831200000000001,3.154,0.7526400000000001,0.21952000000000002,0.784,2.2752,0.6636000000000001,2.37
2021-02-10 05:30:00,3.07872,0.8979600000000001,3.207,0.54432,0.15876,0.5670000000000001,2.5343999999999998,0.7392000000000001,2.64
2021-02-10 06:00:00,3.22464,0.94052,3.359,0.53664,0.15652000000000002,0.559,2.688,0.784,2.8
2021-02-10 06:30:00,3.5020800000000003,1.02144,3.648,0.49728000000000006,0.14504,0.518,3.0048,0.8764000000000001,3.13
2021-02-10 07:00:00,3.82368,1.11524,3.983,0.5212800000000001,0.15204,0.543,3.3024,0.9632000000000001,3.44
2021-02-10 07:30:00,4.37664,1.27652,4.559,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.8304,1.1172,3.99
2021-02-10 08:00:00,4.40064,1.28352,4.584,0.52224,0.15232,0.544,3.8784,1.1312,4.04
2021-02-10 08:30:00,4.5984,1.3412,4.79,0.6432,0.18760000000000002,0.67,3.9552,1.1536,4.12
2021-02-10 09:00:00,4.80192,1.40056,5.002,0.9427200000000001,0.27496000000000004,0.982,3.8592,1.1256,4.02
2021-02-10 09:30:00,4.56288,1.33084,4.753,1.46208,0.42644000000000004,1.5230000000000001,3.1008,0.9044000000000001,3.23
2021-02-10 10:00:00,4.53216,1.32188,4.721,2.58336,0.75348,2.691,1.9488,0.5684,2.03
2021-02-10 10:30:00,4.59456,1.34008,4.786,3.05856,0.8920800000000001,3.186,1.536,0.448,1.6
2021-02-10 11:00:00,4.39488,1.28184,4.578,3.47328,1.01304,3.618,0.9216000000000001,0.26880000000000004,0.96
2021-02-10 11:30:00,4.392,1.2810000000000001,4.575,3.624,1.057,3.775,0.768,0.224,0.8
2021-02-10 12:00:00,4.25568,1.24124,4.433,2.80608,0.8184400000000001,2.923,1.4496,0.4228,1.51
2021-02-10 12:30:00,4.536,1.323,4.725,3.9984,1.1662,4.165,0.5376000000000001,0.1568,0.56
2021-02-10 13:00:00,4.53888,1.3238400000000001,4.728,1.55328,0.45304000000000005,1.6179999999999999,2.9856,0.8708,3.11
2021-02-10 13:30:00,4.70304,1.37172,4.899,2.76384,0.8061200000000001,2.879,1.9392,0.5656,2.02
2021-02-10 14:00:00,4.77024,1.3913200000000001,4.969,1.11264,0.32452000000000003,1.159,3.6576,1.0668,3.81
2021-02-10 14:30:00,4.43424,1.29332,4.619,2.79264,0.81452,2.909,1.6416,0.4788,1.71
2021-02-10 15:00:00,4.34304,1.26672,4.524,2.65344,0.77392,2.7640000000000002,1.6896,0.4928,1.76
2021-02-10 15:30:00,4.32576,1.2616800000000001,4.506,2.06976,0.60368,2.156,2.2560000000000002,0.658,2.35
2021-02-10 16:00:00,4.50816,1.31488,4.696,0.8121600000000001,0.23688,0.846,3.696,1.078,3.85
2021-02-10 16:30:00,4.75392,1.38656,4.952,0.7603200000000001,0.22176,0.792,3.9936,1.1648,4.16
2021-02-10 17:00:00,4.80768,1.40224,5.008,0.55488,0.16184,0.578,4.2528,1.2404,4.43
2021-02-10 17:30:00,4.98144,1.45292,5.189,0.48864,0.14252,0.509,4.4928,1.3104,4.68
2021-02-10 18:00:00,5.31648,1.55064,5.538,0.44928,0.13104000000000002,0.468,4.8672,1.4196,5.07
2021-02-10 18:30:00,5.28768,1.54224,5.508,0.41088,0.11984000000000002,0.428,4.8768,1.4224,5.08
2021-02-10 19:00:00,5.04288,1.47084,5.253,0.37728,0.11004000000000001,0.393,4.6656,1.3608,4.86
2021-02-10 19:30:00,4.8432,1.4126,5.045,0.38880000000000003,0.1134,0.405,4.4544,1.2992,4.64
2021-02-10 20:00:00,4.44672,1.29696,4.632,0.42432000000000003,0.12376000000000001,0.442,4.0224,1.1732,4.19
2021-02-10 20:30:00,4.35072,1.26896,4.532,0.42432000000000003,0.12376000000000001,0.442,3.9264,1.1452,4.09
2021-02-10 21:00:00,4.19616,1.22388,4.371,0.41376,0.12068000000000001,0.431,3.7824,1.1032,3.94
2021-02-10 21:30:00,4.0992,1.1956,4.27,0.4032,0.11760000000000001,0.42,3.696,1.078,3.85
2021-02-10 22:00:00,3.83232,1.11776,3.992,0.38592000000000004,0.11256000000000001,0.402,3.4464,1.0052,3.59
2021-02-10 22:30:00,3.55776,1.03768,3.706,0.38016000000000005,0.11088,0.396,3.1776,0.9268000000000001,3.31
2021-02-10 23:00:00,3.21408,0.93744,3.348,0.35328000000000004,0.10304,0.368,2.8608000000000002,0.8344,2.98
2021-02-10 23:30:00,2.9664,0.8652000000000001,3.09,0.3552,0.10360000000000001,0.37,2.6112,0.7616,2.7199999999999998
2021-02-11 00:00:00,2.8262400000000003,0.82432,2.944,0.38784,0.11312000000000001,0.404,2.4384,0.7112,2.54
2021-02-11 00:30:00,3.07296,0.8962800000000001,3.201,0.41376,0.12068000000000001,0.431,2.6592000000000002,0.7756000000000001,2.77
2021-02-11 01:00:00,3.38016,0.9858800000000001,3.521,0.47136000000000006,0.13748000000000002,0.491,2.9088000000000003,0.8484,3.03
2021-02-11 01:30:00,3.4272,0.9996,3.5700000000000003,0.5664,0.1652,0.59,2.8608000000000002,0.8344,2.98
2021-02-11 02:00:00,3.23232,0.94276,3.367,0.64032,0.18676,0.667,2.592,0.756,2.7
2021-02-11 02:30:00,3.2208,0.9394,3.355,0.6192000000000001,0.1806,0.645,2.6016,0.7588,2.71
2021-02-11 03:00:00,3.3024,0.9632000000000001,3.44,0.49920000000000003,0.1456,0.52,2.8032,0.8176,2.92
2021-02-11 03:30:00,3.24096,0.9452800000000001,3.376,0.5049600000000001,0.14728000000000002,0.526,2.7359999999999998,0.798,2.85
2021-02-11 04:00:00,3.2284800000000002,0.94164,3.363,0.46368000000000004,0.13524,0.483,2.7648,0.8064,2.88
2021-02-11 04:30:00,3.16224,0.92232,3.294,0.50304,0.14672000000000002,0.524,2.6592000000000002,0.7756000000000001,2.77
2021-02-11 05:00:00,3.16032,0.92176,3.292,0.5971200000000001,0.17416,0.622,2.5632,0.7476,2.67
2021-02-11 05:30:00,3.2448,0.9464,3.38,0.5664,0.1652,0.59,2.6784,0.7812,2.79
2021-02-11 06:00:00,3.43776,1.00268,3.581,0.48096000000000005,0.14028000000000002,0.501,2.9568000000000003,0.8624,3.08
2021-02-11 06:30:00,3.74016,1.09088,3.896,0.48576,0.14168,0.506,3.2544,0.9492,3.39
2021-02-11 07:00:00,4.08672,1.19196,4.257,0.48672000000000004,0.14196,0.507,3.6,1.05,3.75
2021-02-11 07:30:00,4.5955200000000005,1.34036,4.787,0.45792000000000005,0.13356,0.47700000000000004,4.1376,1.2068,4.31
2021-02-11 08:00:00,4.76256,1.38908,4.961,0.50016,0.14588,0.521,4.2624,1.2432,4.44
2021-02-11 08:30:00,4.97856,1.45208,5.186,0.71616,0.20888,0.746,4.2624,1.2432,4.44
2021-02-11 09:00:00,4.93824,1.44032,5.144,0.9926400000000001,0.28952,1.034,3.9455999999999998,1.1508,4.11
2021-02-11 09:30:00,4.66848,1.36164,4.8629999999999995,2.15328,0.62804,2.243,2.5152,0.7336,2.62
2021-02-11 10:00:00,4.72704,1.37872,4.924,2.30784,0.67312,2.404,2.4192,0.7056,2.52
2021-02-11 10:30:00,4.71936,1.37648,4.916,3.15456,0.9200800000000001,3.286,1.5648,0.45640000000000003,1.63
2021-02-11 11:00:00,4.58496,1.33728,4.776,3.43296,1.00128,3.576,1.152,0.336,1.2
2021-02-11 11:30:00,4.4064,1.2852000000000001,4.59,3.7248,1.0864,3.88,0.6816,0.1988,0.71
2021-02-11 12:00:00,4.57152,1.33336,4.7620000000000005,4.00512,1.16816,4.172,0.5664,0.1652,0.59
2021-02-11 12:30:00,4.94496,1.44228,5.151,4.34976,1.26868,4.531,0.5952000000000001,0.1736,0.62
2021-02-11 13:00:00,4.90272,1.42996,5.107,4.30752,1.25636,4.487,0.5952000000000001,0.1736,0.62
2021-02-11 13:30:00,4.39392,1.28156,4.577,3.99072,1.16396,4.157,0.4032,0.11760000000000001,0.42
2021-02-11 14:00:00,4.05024,1.18132,4.219,3.27264,0.95452,3.409,0.7776000000000001,0.2268,0.81
2021-02-11 14:30:00,3.98016,1.1608800000000001,4.146,3.04896,0.8892800000000001,3.176,0.9312,0.2716,0.97
2021-02-11 15:00:00,4.13088,1.20484,4.303,2.76768,0.8072400000000001,2.883,1.3632,0.3976,1.42
2021-02-11 15:30:00,4.06464,1.18552,4.234,2.39424,0.69832,2.4939999999999998,1.6703999999999999,0.4872,1.74
2021-02-11 16:00:00,4.39104,1.28072,4.574,1.27104,0.37072000000000005,1.324,3.12,0.91,3.25
2021-02-11 16:30:00,4.74336,1.38348,4.941,0.79776,0.23268000000000003,0.8310000000000001,3.9455999999999998,1.1508,4.11
2021-02-11 17:00:00,4.91712,1.43416,5.122,0.58752,0.17136,0.612,4.3296,1.2628,4.51
2021-02-11 17:30:00,5.10912,1.49016,5.322,0.45312,0.13216,0.47200000000000003,4.656,1.358,4.85
2021-02-11 18:00:00,5.05344,1.4739200000000001,5.264,0.50304,0.14672000000000002,0.524,4.5504,1.3272,4.74
2021-02-11 18:30:00,4.88928,1.42604,5.093,0.51168,0.14924,0.533,4.3776,1.2768,4.5600000000000005
2021-02-11 19:00:00,4.83072,1.40896,5.032,0.5779200000000001,0.16856000000000002,0.602,4.2528,1.2404,4.43
2021-02-11 19:30:00,4.49472,1.3109600000000001,4.682,0.54912,0.16016000000000002,0.5720000000000001,3.9455999999999998,1.1508,4.11
2021-02-11 20:00:00,4.2816,1.2488000000000001,4.46,0.5472,0.15960000000000002,0.5700000000000001,3.7344,1.0892,3.89
2021-02-11 20:30:00,4.344,1.267,4.525,0.6384000000000001,0.1862,0.665,3.7056,1.0808,3.86
2021-02-11 21:00:00,4.08096,1.19028,4.251,0.6249600000000001,0.18228000000000003,0.651,3.456,1.008,3.6
2021-02-11 21:30:00,3.93504,1.14772,4.099,0.51744,0.15092,0.539,3.4176,0.9968,3.56
2021-02-11 22:00:00,3.66048,1.06764,3.813,0.5212800000000001,0.15204,0.543,3.1392,0.9156000000000001,3.27
2021-02-11 22:30:00,3.17664,0.9265200000000001,3.309,0.56544,0.16492,0.589,2.6112,0.7616,2.7199999999999998
2021-02-11 23:00:00,2.92896,0.85428,3.051,0.50976,0.14868,0.531,2.4192,0.7056,2.52
2021-02-11 23:30:00,2.7744,0.8092,2.89,0.48,0.14,0.5,2.2944,0.6692,2.39
2021-02-12 00:00:00,2.59968,0.75824,2.708,0.73728,0.21504,0.768,1.8624,0.5432,1.94
2021-02-12 00:30:00,2.81088,0.81984,2.928,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.2656,0.6608,2.36
2021-02-12 01:00:00,3.23136,0.9424800000000001,3.366,0.5625600000000001,0.16408,0.586,2.6688,0.7784000000000001,2.7800000000000002
2021-02-12 01:30:00,3.31488,0.96684,3.453,0.5020800000000001,0.14644000000000001,0.523,2.8128,0.8204,2.93
2021-02-12 02:00:00,3.26208,0.9514400000000001,3.398,0.47808000000000006,0.13944,0.498,2.784,0.812,2.9
2021-02-12 02:30:00,3.21984,0.9391200000000001,3.354,0.52224,0.15232,0.544,2.6976,0.7868,2.81
2021-02-12 03:00:00,3.28032,0.95676,3.417,0.5155200000000001,0.15036000000000002,0.537,2.7648,0.8064,2.88
2021-02-12 03:30:00,3.28896,0.9592800000000001,3.426,0.5049600000000001,0.14728000000000002,0.526,2.784,0.812,2.9
2021-02-12 04:00:00,3.17568,0.9262400000000001,3.308,0.51648,0.15064000000000002,0.538,2.6592000000000002,0.7756000000000001,2.77
2021-02-12 04:30:00,3.0336,0.8848,3.16,0.5472,0.15960000000000002,0.5700000000000001,2.4864,0.7252000000000001,2.59
2021-02-12 05:00:00,3.09216,0.9018800000000001,3.221,0.6057600000000001,0.17668,0.631,2.4864,0.7252000000000001,2.59
2021-02-12 05:30:00,3.10944,0.9069200000000001,3.239,0.80544,0.23492000000000002,0.839,2.304,0.672,2.4
2021-02-12 06:00:00,3.32832,0.9707600000000001,3.467,0.8419200000000001,0.24556000000000003,0.877,2.4864,0.7252000000000001,2.59
2021-02-12 06:30:00,3.52608,1.02844,3.673,0.56928,0.16604000000000002,0.593,2.9568000000000003,0.8624,3.08
2021-02-12 07:00:00,3.85632,1.12476,4.017,0.60192,0.17556000000000002,0.627,3.2544,0.9492,3.39
2021-02-12 07:30:00,4.20864,1.22752,4.384,0.6086400000000001,0.17752,0.634,3.6,1.05,3.75
2021-02-12 08:00:00,4.12608,1.20344,4.298,0.8236800000000001,0.24024,0.858,3.3024,0.9632000000000001,3.44
2021-02-12 08:30:00,4.19136,1.22248,4.366,1.12896,0.32928,1.176,3.0624,0.8932,3.19
2021-02-12 09:00:00,4.2384,1.2362,4.415,1.3776,0.40180000000000005,1.435,2.8608000000000002,0.8344,2.98
2021-02-12 09:30:00,4.19232,1.22276,4.367,1.7155200000000002,0.50036,1.787,2.4768,0.7224,2.58
2021-02-12 10:00:00,4.0732800000000005,1.18804,4.243,2.11488,0.61684,2.203,1.9584000000000001,0.5712,2.04
2021-02-12 10:30:00,4.2288,1.2334,4.405,2.2992,0.6706000000000001,2.395,1.9296000000000002,0.5628000000000001,2.01
2021-02-12 11:00:00,3.90144,1.13792,4.064,2.52864,0.7375200000000001,2.634,1.3728,0.40040000000000003,1.43
2021-02-12 11:30:00,4.03296,1.17628,4.201,2.93856,0.8570800000000001,3.061,1.0944,0.31920000000000004,1.1400000000000001
2021-02-12 12:00:00,4.37184,1.27512,4.554,3.65184,1.06512,3.8040000000000003,0.72,0.21,0.75
2021-02-12 12:30:00,4.27392,1.2465600000000001,4.452,3.47712,1.01416,3.622,0.7968000000000001,0.23240000000000002,0.8300000000000001
2021-02-12 13:00:00,4.85856,1.4170800000000001,5.061,3.9753600000000002,1.15948,4.141,0.8832000000000001,0.2576,0.92
2021-02-12 13:30:00,4.38432,1.2787600000000001,4.567,2.22432,0.64876,2.317,2.16,0.63,2.25
2021-02-12 14:00:00,4.10976,1.19868,4.281,1.9017600000000001,0.5546800000000001,1.9809999999999999,2.208,0.644,2.3
2021-02-12 14:30:00,4.11072,1.19896,4.282,3.49632,1.01976,3.642,0.6144000000000001,0.1792,0.64
2021-02-12 15:00:00,3.89472,1.13596,4.057,1.9171200000000002,0.55916,1.9969999999999999,1.9776,0.5768,2.06
2021-02-12 15:30:00,3.8745600000000002,1.13008,4.036,1.86816,0.54488,1.9460000000000002,2.0064,0.5852,2.09
2021-02-12 16:00:00,4.03872,1.1779600000000001,4.207,2.03232,0.5927600000000001,2.117,2.0064,0.5852,2.09
2021-02-12 16:30:00,4.31808,1.2594400000000001,4.498,1.72608,0.50344,1.798,2.592,0.756,2.7
2021-02-12 17:00:00,4.48512,1.30816,4.672,1.14432,0.33376,1.192,3.3407999999999998,0.9744,3.48
2021-02-12 17:30:00,4.76544,1.38992,4.964,1.10784,0.32312,1.154,3.6576,1.0668,3.81
2021-02-12 18:00:00,4.9507200000000005,1.4439600000000001,5.157,1.41792,0.41356000000000004,1.477,3.5328,1.0304,3.68
2021-02-12 18:30:00,4.9008,1.4294,5.105,1.4448,0.4214,1.505,3.456,1.008,3.6
2021-02-12 19:00:00,4.55904,1.32972,4.749,1.37184,0.40012000000000003,1.429,3.1872,0.9296000000000001,3.32
2021-02-12 19:30:00,4.416,1.288,4.6,1.2288000000000001,0.3584,1.28,3.1872,0.9296000000000001,3.32
2021-02-12 20:00:00,4.21728,1.23004,4.393,0.9916800000000001,0.28924,1.033,3.2256,0.9408000000000001,3.36
2021-02-12 20:30:00,4.21632,1.22976,4.392,1.02912,0.30016000000000004,1.072,3.1872,0.9296000000000001,3.32
2021-02-12 21:00:00,4.14048,1.20764,4.313,1.09728,0.32004000000000005,1.143,3.0432,0.8876000000000001,3.17
2021-02-12 21:30:00,3.92352,1.14436,4.087,1.21632,0.35476,1.267,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-12 22:00:00,3.5731200000000003,1.04216,3.722,1.16352,0.33936000000000005,1.212,2.4096,0.7028,2.51
2021-02-12 22:30:00,3.23712,0.9441600000000001,3.372,1.42272,0.41496000000000005,1.482,1.8144,0.5292,1.8900000000000001
2021-02-12 23:00:00,2.95008,0.8604400000000001,3.073,1.47168,0.42924,1.533,1.4784000000000002,0.4312,1.54
2021-02-12 23:30:00,2.74752,0.8013600000000001,2.862,1.38432,0.40376,1.442,1.3632,0.3976,1.42
2021-02-13 00:00:00,2.63232,0.7677600000000001,2.742,1.35552,0.39536000000000004,1.412,1.2768,0.3724,1.33
2021-02-13 00:30:00,2.8896,0.8428,3.01,1.4592,0.42560000000000003,1.52,1.4304000000000001,0.4172,1.49
2021-02-13 01:00:00,3.16896,0.9242800000000001,3.301,1.4601600000000001,0.42588000000000004,1.521,1.7088,0.4984,1.78
2021-02-13 01:30:00,3.31008,0.9654400000000001,3.448,1.47648,0.43064,1.538,1.8336000000000001,0.5348,1.9100000000000001
2021-02-13 02:00:00,3.28992,0.9595600000000001,3.427,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.824,0.532,1.9
2021-02-13 02:30:00,3.2342400000000002,0.94332,3.3689999999999998,1.37184,0.40012000000000003,1.429,1.8624,0.5432,1.94
2021-02-13 03:00:00,3.17856,0.9270800000000001,3.311,1.40256,0.40908000000000005,1.461,1.776,0.518,1.85
2021-02-13 03:30:00,3.21888,0.9388400000000001,3.3529999999999998,1.38528,0.40404,1.443,1.8336000000000001,0.5348,1.9100000000000001
2021-02-13 04:00:00,3.1824,0.9282,3.315,1.4736,0.4298,1.5350000000000001,1.7088,0.4984,1.78
2021-02-13 04:30:00,3.1536,0.9198000000000001,3.285,1.4352,0.4186,1.495,1.7184,0.5012,1.79
2021-02-13 05:00:00,3.07104,0.8957200000000001,3.199,1.50624,0.43932000000000004,1.569,1.5648,0.45640000000000003,1.63
2021-02-13 05:30:00,3.04896,0.8892800000000001,3.176,1.41696,0.41328000000000004,1.476,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-13 06:00:00,3.08928,0.9010400000000001,3.218,1.30368,0.38024,1.358,1.7856,0.5208,1.8599999999999999
2021-02-13 06:30:00,3.26592,0.9525600000000001,3.402,1.23072,0.35896000000000006,1.282,2.0352,0.5936,2.12
2021-02-13 07:00:00,3.48192,1.01556,3.627,1.36032,0.39676000000000006,1.417,2.1216,0.6188,2.21
2021-02-13 07:30:00,3.5971200000000003,1.04916,3.747,1.42752,0.41636,1.487,2.1696,0.6328,2.26
2021-02-13 08:00:00,3.63648,1.06064,3.7880000000000003,1.4956800000000001,0.43624,1.558,2.1408,0.6244000000000001,2.23
2021-02-13 08:30:00,3.7968,1.1074,3.955,1.6848,0.4914,1.755,2.112,0.616,2.2
2021-02-13 09:00:00,3.8304,1.1172,3.99,2.7359999999999998,0.798,2.85,1.0944,0.31920000000000004,1.1400000000000001
2021-02-13 09:30:00,3.73056,1.08808,3.886,2.72256,0.7940800000000001,2.836,1.008,0.294,1.05
2021-02-13 10:00:00,3.81216,1.11188,3.971,2.90016,0.8458800000000001,3.021,0.912,0.266,0.9500000000000001
2021-02-13 10:30:00,3.7152000000000003,1.0836000000000001,3.87,2.5056000000000003,0.7308,2.61,1.2096,0.3528,1.26
2021-02-13 11:00:00,3.7267200000000003,1.08696,3.882,3.14112,0.9161600000000001,3.2720000000000002,0.5856,0.1708,0.61
2021-02-13 11:30:00,4.6128,1.3454000000000002,4.805,4.0272,1.1746,4.195,0.5856,0.1708,0.61
2021-02-13 12:00:00,3.9984,1.1662,4.165,3.6432,1.0626,3.795,0.3552,0.10360000000000001,0.37
2021-02-13 12:30:00,4.04352,1.17936,4.212,3.50592,1.02256,3.652,0.5376000000000001,0.1568,0.56
2021-02-13 13:00:00,3.91776,1.14268,4.081,3.40896,0.99428,3.551,0.5088,0.1484,0.53
2021-02-13 13:30:00,3.74976,1.09368,3.906,2.7897600000000002,0.8136800000000001,2.906,0.96,0.28,1.0
2021-02-13 14:00:00,3.8448,1.1214,4.005,2.616,0.763,2.725,1.2288000000000001,0.3584,1.28
2021-02-13 14:30:00,3.80736,1.11048,3.966,2.95296,0.86128,3.076,0.8544,0.2492,0.89
2021-02-13 15:00:00,3.9292800000000003,1.14604,4.093,1.86528,0.5440400000000001,1.943,2.064,0.602,2.15
2021-02-13 15:30:00,4.032,1.176,4.2,1.6224,0.4732,1.69,2.4096,0.7028,2.51
2021-02-13 16:00:00,4.17504,1.21772,4.349,1.29504,0.37772000000000006,1.349,2.88,0.84,3.0
2021-02-13 16:30:00,4.22016,1.23088,4.396,1.1961600000000001,0.34888,1.246,3.024,0.882,3.15
2021-02-13 17:00:00,4.44672,1.29696,4.632,1.05792,0.30856,1.102,3.3888,0.9884000000000001,3.5300000000000002
2021-02-13 17:30:00,4.7020800000000005,1.37144,4.898,1.14048,0.33264000000000005,1.188,3.5616,1.0388,3.71
2021-02-13 18:00:00,4.89408,1.42744,5.098,1.05408,0.30744000000000005,1.098,3.84,1.12,4.0
2021-02-13 18:30:00,4.81824,1.4053200000000001,5.019,0.82464,0.24052,0.859,3.9936,1.1648,4.16
2021-02-13 19:00:00,4.62816,1.34988,4.821,0.94176,0.27468000000000004,0.981,3.6864,1.0752,3.84
2021-02-13 19:30:00,4.37088,1.27484,4.553,1.03968,0.30324,1.083,3.3312,0.9716,3.47
2021-02-13 20:00:00,4.18272,1.21996,4.357,1.09152,0.31836000000000003,1.137,3.0912,0.9016000000000001,3.22
2021-02-13 20:30:00,4.09824,1.19532,4.269,1.15104,0.33572,1.199,2.9472,0.8596,3.07
2021-02-13 21:00:00,3.9532800000000003,1.15304,4.118,1.10208,0.32144,1.148,2.8512,0.8316,2.9699999999999998
2021-02-13 21:30:00,3.71904,1.08472,3.874,1.12704,0.32872,1.174,2.592,0.756,2.7
2021-02-13 22:00:00,3.48192,1.01556,3.627,1.04352,0.30436,1.087,2.4384,0.7112,2.54
2021-02-13 22:30:00,3.18528,0.9290400000000001,3.318,1.32288,0.38584,1.3780000000000001,1.8624,0.5432,1.94
2021-02-13 23:00:00,2.87904,0.83972,2.999,1.22784,0.35812000000000005,1.279,1.6512,0.48160000000000003,1.72
2021-02-13 23:30:00,2.65248,0.7736400000000001,2.763,1.17408,0.34244,1.223,1.4784000000000002,0.4312,1.54
2021-02-14 00:00:00,2.54976,0.74368,2.656,0.9753600000000001,0.28448,1.016,1.5744,0.4592,1.6400000000000001
2021-02-14 00:30:00,2.81088,0.81984,2.928,0.9868800000000001,0.28784000000000004,1.028,1.824,0.532,1.9
2021-02-14 01:00:00,3.14976,0.91868,3.281,1.08576,0.31668,1.131,2.064,0.602,2.15
2021-02-14 01:30:00,3.26208,0.9514400000000001,3.398,1.05408,0.30744000000000005,1.098,2.208,0.644,2.3
2021-02-14 02:00:00,3.20928,0.9360400000000001,3.343,1.09728,0.32004000000000005,1.143,2.112,0.616,2.2
2021-02-14 02:30:00,3.19392,0.93156,3.327,1.00512,0.29316000000000003,1.047,2.1888,0.6384000000000001,2.2800000000000002
2021-02-14 03:00:00,3.21312,0.9371600000000001,3.347,1.07232,0.31276000000000004,1.117,2.1408,0.6244000000000001,2.23
2021-02-14 03:30:00,3.20832,0.93576,3.342,0.7795200000000001,0.22736,0.812,2.4288,0.7084,2.5300000000000002
2021-02-14 04:00:00,3.06528,0.8940400000000001,3.193,0.75168,0.21924000000000002,0.783,2.3136,0.6748000000000001,2.41
2021-02-14 04:30:00,3.02304,0.8817200000000001,3.149,0.90144,0.26292000000000004,0.9390000000000001,2.1216,0.6188,2.21
