Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-02-14 05:00:00,2.99904,0.87472,3.124,0.92544,0.26992000000000005,0.964,2.0736,0.6048,2.16
2021-02-14 05:30:00,2.94336,0.85848,3.066,1.06176,0.30968,1.106,1.8816000000000002,0.5488000000000001,1.96
2021-02-14 06:00:00,2.976,0.868,3.1,1.104,0.322,1.15,1.8719999999999999,0.546,1.9500000000000002
2021-02-14 06:30:00,3.03264,0.8845200000000001,3.159,1.22784,0.35812000000000005,1.279,1.8048000000000002,0.5264,1.88
2021-02-14 07:00:00,3.16896,0.9242800000000001,3.301,1.19136,0.34748,1.241,1.9776,0.5768,2.06
2021-02-14 07:30:00,3.25152,0.9483600000000001,3.387,1.09152,0.31836000000000003,1.137,2.16,0.63,2.25
2021-02-14 08:00:00,3.24768,0.9472400000000001,3.383,1.03968,0.30324,1.083,2.208,0.644,2.3
2021-02-14 08:30:00,3.38112,0.98616,3.5220000000000002,1.24992,0.36456000000000005,1.302,2.1312,0.6216,2.22
2021-02-14 09:00:00,3.55488,1.03684,3.7030000000000003,1.29888,0.37884,1.353,2.2560000000000002,0.658,2.35
2021-02-14 09:30:00,3.74496,1.09228,3.901,1.33536,0.38948000000000005,1.391,2.4096,0.7028,2.51
2021-02-14 10:00:00,3.84192,1.12056,4.002,1.21152,0.35336,1.262,2.6304,0.7672,2.74
2021-02-14 10:30:00,3.97056,1.15808,4.136,1.32096,0.38528,1.376,2.6496,0.7728,2.76
2021-02-14 11:00:00,3.97056,1.15808,4.136,1.47456,0.43008,1.536,2.496,0.728,2.6
2021-02-14 11:30:00,4.01088,1.16984,4.178,1.72608,0.50344,1.798,2.2848,0.6664,2.38
2021-02-14 12:00:00,4.05792,1.18356,4.227,1.41792,0.41356000000000004,1.477,2.64,0.77,2.75
2021-02-14 12:30:00,4.2624,1.2432,4.44,1.2576,0.3668,1.31,3.0048,0.8764000000000001,3.13
2021-02-14 13:00:00,4.38048,1.2776399999999999,4.563,1.09728,0.32004000000000005,1.143,3.2832,0.9576,3.42
2021-02-14 13:30:00,4.39584,1.28212,4.579,1.05504,0.30772000000000005,1.099,3.3407999999999998,0.9744,3.48
2021-02-14 14:00:00,4.56192,1.33056,4.752,0.9139200000000001,0.26656,0.9520000000000001,3.648,1.064,3.8
2021-02-14 14:30:00,4.5936,1.3397999999999999,4.785,0.9744,0.2842,1.015,3.6192,1.0556,3.77
2021-02-14 15:00:00,4.54176,1.32468,4.731,1.01856,0.29708,1.061,3.5232,1.0276,3.67
2021-02-14 15:30:00,4.45152,1.29836,4.6370000000000005,0.96672,0.28196000000000004,1.007,3.4848,1.0164,3.63
2021-02-14 16:00:00,4.4889600000000005,1.30928,4.676,0.9273600000000001,0.27048,0.966,3.5616,1.0388,3.71
2021-02-14 16:30:00,4.57728,1.33504,4.768,0.8428800000000001,0.24584000000000003,0.878,3.7344,1.0892,3.89
2021-02-14 17:00:00,4.8288,1.4084,5.03,0.8544,0.2492,0.89,3.9744,1.1592,4.14
2021-02-14 17:30:00,4.85184,1.41512,5.054,1.18464,0.34552000000000005,1.234,3.6672000000000002,1.0696,3.8200000000000003
2021-02-14 18:00:00,4.74528,1.3840400000000002,4.943,1.18368,0.34524000000000005,1.233,3.5616,1.0388,3.71
2021-02-14 18:30:00,4.55904,1.32972,4.749,1.40064,0.40852000000000005,1.459,3.1584,0.9212,3.29
2021-02-14 19:00:00,4.39968,1.2832400000000002,4.583,1.30848,0.38164000000000003,1.363,3.0912,0.9016000000000001,3.22
2021-02-14 19:30:00,4.06368,1.18524,4.233,1.26048,0.36764,1.313,2.8032,0.8176,2.92
2021-02-14 20:00:00,3.88416,1.13288,4.046,1.27296,0.37128000000000005,1.326,2.6112,0.7616,2.7199999999999998
2021-02-14 20:30:00,3.82656,1.11608,3.9859999999999998,1.27296,0.37128000000000005,1.326,2.5536,0.7448,2.66
2021-02-14 21:00:00,3.71328,1.08304,3.868,1.27488,0.37184,1.328,2.4384,0.7112,2.54
2021-02-14 21:30:00,3.45696,1.00828,3.601,1.27776,0.37268,1.331,2.1792,0.6356,2.27
2021-02-14 22:00:00,3.2544,0.9492,3.39,1.2671999999999999,0.36960000000000004,1.32,1.9872,0.5796,2.07
2021-02-14 22:30:00,2.8972800000000003,0.8450400000000001,3.018,1.25568,0.36624,1.308,1.6416,0.4788,1.71
2021-02-14 23:00:00,2.65728,0.7750400000000001,2.768,1.24608,0.36344000000000004,1.298,1.4112,0.4116,1.47
2021-02-14 23:30:00,2.45088,0.71484,2.553,1.04928,0.30604000000000003,1.093,1.4016,0.4088,1.46
2021-02-15 00:00:00,2.32608,0.67844,2.423,0.9436800000000001,0.27524000000000004,0.983,1.3824,0.4032,1.44
2021-02-15 00:30:00,2.58528,0.75404,2.693,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.92,0.56,2.0
2021-02-15 01:00:00,2.92896,0.85428,3.051,0.48096000000000005,0.14028000000000002,0.501,2.448,0.714,2.55
2021-02-15 01:30:00,3.07392,0.89656,3.202,0.34752000000000005,0.10136,0.362,2.7264,0.7952,2.84
2021-02-15 02:00:00,2.95392,0.8615600000000001,3.077,0.29472000000000004,0.08596000000000001,0.307,2.6592000000000002,0.7756000000000001,2.77
2021-02-15 02:30:00,3.00192,0.8755600000000001,3.127,0.35232,0.10276,0.367,2.6496,0.7728,2.76
2021-02-15 03:00:00,2.9952,0.8736,3.12,0.5376000000000001,0.1568,0.56,2.4576000000000002,0.7168,2.56
2021-02-15 03:30:00,2.95776,0.8626800000000001,3.081,0.50016,0.14588,0.521,2.4576000000000002,0.7168,2.56
2021-02-15 04:00:00,2.86656,0.83608,2.9859999999999998,0.71616,0.20888,0.746,2.1504,0.6272,2.24
2021-02-15 04:30:00,2.73504,0.7977200000000001,2.849,0.37344000000000005,0.10892,0.389,2.3616,0.6888000000000001,2.46
2021-02-15 05:00:00,2.7168,0.7924,2.83,0.49920000000000003,0.1456,0.52,2.2176,0.6468,2.31
2021-02-15 05:30:00,2.8224,0.8232,2.94,0.45120000000000005,0.1316,0.47000000000000003,2.3712,0.6916,2.47
2021-02-15 06:00:00,2.91456,0.8500800000000001,3.036,0.35136,0.10248,0.366,2.5632,0.7476,2.67
2021-02-15 06:30:00,3.168,0.924,3.3,0.14400000000000002,0.042,0.15,3.024,0.882,3.15
2021-02-15 07:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.12384,0.036120000000000006,0.129,3.312,0.966,3.45
2021-02-15 07:30:00,3.78144,1.1029200000000001,3.939,0.05664,0.01652,0.059000000000000004,3.7248,1.0864,3.88
2021-02-15 08:00:00,3.8227200000000003,1.11496,3.982,0.06912,0.02016,0.07200000000000001,3.7536,1.0948,3.91
2021-02-15 08:30:00,3.99168,1.16424,4.158,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.792,1.106,3.95
2021-02-15 09:00:00,4.07808,1.18944,4.248,0.28608,0.08344,0.298,3.792,1.106,3.95
2021-02-15 09:30:00,4.16256,1.21408,4.336,0.6297600000000001,0.18368,0.656,3.5328,1.0304,3.68
2021-02-15 10:00:00,4.31136,1.2574800000000002,4.491,0.5865600000000001,0.17108,0.611,3.7248,1.0864,3.88
2021-02-15 10:30:00,4.18848,1.22164,4.3629999999999995,0.61728,0.18004,0.643,3.5712,1.0416,3.7199999999999998
2021-02-15 11:00:00,4.27008,1.24544,4.448,0.6412800000000001,0.18704,0.668,3.6288,1.0584,3.7800000000000002
2021-02-15 11:30:00,4.51968,1.31824,4.708,0.40128,0.11704,0.418,4.1184,1.2012,4.29
2021-02-15 12:00:00,4.6608,1.3594,4.855,0.7536,0.21980000000000002,0.785,3.9072,1.1396,4.07
2021-02-15 12:30:00,4.5830400000000004,1.3367200000000001,4.774,1.26144,0.36792,1.314,3.3216,0.9688,3.46
2021-02-15 13:00:00,4.39584,1.28212,4.579,1.38144,0.40292000000000006,1.439,3.0144,0.8792000000000001,3.14
2021-02-15 13:30:00,4.2144,1.2292,4.39,3.12,0.91,3.25,1.0944,0.31920000000000004,1.1400000000000001
2021-02-15 14:00:00,3.91104,1.14072,4.074,3.10464,0.9055200000000001,3.234,0.8064,0.23520000000000002,0.84
2021-02-15 14:30:00,3.5183999999999997,1.0262,3.665,1.7616,0.5138,1.835,1.7568000000000001,0.5124000000000001,1.83
2021-02-15 15:00:00,3.72288,1.08584,3.878,1.05408,0.30744000000000005,1.098,2.6688,0.7784000000000001,2.7800000000000002
2021-02-15 15:30:00,3.55872,1.03796,3.707,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.8719999999999999,0.546,1.9500000000000002
2021-02-15 16:00:00,3.54432,1.03376,3.692,1.74912,0.5101600000000001,1.822,1.7952,0.5236000000000001,1.87
2021-02-15 16:30:00,3.69504,1.07772,3.849,1.02624,0.29932000000000003,1.069,2.6688,0.7784000000000001,2.7800000000000002
2021-02-15 17:00:00,3.864,1.127,4.025,0.5424,0.1582,0.5650000000000001,3.3216,0.9688,3.46
2021-02-15 17:30:00,4.29408,1.25244,4.473,0.22368000000000002,0.06524,0.233,4.0704,1.1872,4.24
2021-02-15 18:00:00,4.42464,1.29052,4.609,0.22944,0.06692000000000001,0.23900000000000002,4.1952,1.2236,4.37
2021-02-15 18:30:00,4.16352,1.21436,4.337,0.40032,0.11676,0.417,3.7632,1.0976,3.92
2021-02-15 19:00:00,4.05024,1.18132,4.219,0.36384000000000005,0.10612,0.379,3.6864,1.0752,3.84
2021-02-15 19:30:00,3.83136,1.11748,3.991,0.48096000000000005,0.14028000000000002,0.501,3.3504,0.9772000000000001,3.49
2021-02-15 20:00:00,3.72288,1.08584,3.878,0.6028800000000001,0.17584000000000002,0.628,3.12,0.91,3.25
2021-02-15 20:30:00,3.61536,1.05448,3.766,0.49536,0.14448000000000003,0.516,3.12,0.91,3.25
2021-02-15 21:00:00,3.33792,0.9735600000000001,3.477,0.5923200000000001,0.17276000000000002,0.617,2.7456,0.8008000000000001,2.86
2021-02-15 21:30:00,3.17664,0.9265200000000001,3.309,1.05504,0.30772000000000005,1.099,2.1216,0.6188,2.21
2021-02-15 22:00:00,2.9424,0.8582000000000001,3.065,1.1184,0.3262,1.165,1.824,0.532,1.9
2021-02-15 22:30:00,2.71584,0.79212,2.829,0.98784,0.28812000000000004,1.029,1.728,0.504,1.8
2021-02-15 23:00:00,2.43744,0.7109200000000001,2.539,0.8150400000000001,0.23772000000000001,0.849,1.6224,0.4732,1.69
2021-02-15 23:30:00,2.22432,0.64876,2.317,0.87072,0.25396,0.907,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-16 00:00:00,2.19168,0.63924,2.283,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.5264,0.44520000000000004,1.5899999999999999
2021-02-16 00:30:00,2.31648,0.67564,2.4130000000000003,0.6844800000000001,0.19964,0.713,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-16 01:00:00,2.6592000000000002,0.7756000000000001,2.77,1.1424,0.3332,1.19,1.5168,0.4424,1.58
2021-02-16 01:30:00,2.80608,0.8184400000000001,2.923,1.25088,0.36484000000000005,1.303,1.5552000000000001,0.4536,1.62
2021-02-16 02:00:00,2.72064,0.7935200000000001,2.834,1.24224,0.36232000000000003,1.294,1.4784000000000002,0.4312,1.54
2021-02-16 02:30:00,2.66688,0.7778400000000001,2.778,1.30368,0.38024,1.358,1.3632,0.3976,1.42
2021-02-16 03:00:00,2.59968,0.75824,2.708,1.32288,0.38584,1.3780000000000001,1.2768,0.3724,1.33
2021-02-16 03:30:00,2.57952,0.75236,2.6870000000000003,1.22592,0.35756000000000004,1.2770000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-16 04:00:00,2.4700800000000003,0.7204400000000001,2.573,1.13568,0.33124000000000003,1.183,1.3344,0.38920000000000005,1.3900000000000001
2021-02-16 04:30:00,2.45472,0.71596,2.557,0.78432,0.22876000000000002,0.8170000000000001,1.6703999999999999,0.4872,1.74
2021-02-16 05:00:00,2.42784,0.7081200000000001,2.529,0.9398400000000001,0.27412000000000003,0.979,1.488,0.434,1.55
2021-02-16 05:30:00,2.47392,0.7215600000000001,2.577,1.17792,0.34356000000000003,1.227,1.296,0.378,1.35
2021-02-16 06:00:00,2.5891200000000003,0.75516,2.697,1.27392,0.37156000000000006,1.327,1.3152,0.3836,1.37
2021-02-16 06:30:00,2.70912,0.7901600000000001,2.822,1.23072,0.35896000000000006,1.282,1.4784000000000002,0.4312,1.54
2021-02-16 07:00:00,2.8896,0.8428,3.01,1.2576,0.3668,1.31,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-16 07:30:00,3.20928,0.9360400000000001,3.343,0.8284800000000001,0.24164000000000002,0.863,2.3808,0.6944,2.48
2021-02-16 08:00:00,3.17376,0.9256800000000001,3.306,0.80256,0.23408,0.836,2.3712,0.6916,2.47
2021-02-16 08:30:00,3.36768,0.9822400000000001,3.508,0.77568,0.22624000000000002,0.808,2.592,0.756,2.7
2021-02-16 09:00:00,3.4128,0.9954000000000001,3.555,0.9648,0.28140000000000004,1.005,2.448,0.714,2.55
2021-02-16 09:30:00,0.9552,0.2786,0.995,0.95232,0.27776,0.992,0.00288,0.00084,0.003
2021-02-16 10:00:00,3.57408,1.04244,3.723,0.9436800000000001,0.27524000000000004,0.983,2.6304,0.7672,2.74
2021-02-16 10:30:00,3.76416,1.09788,3.9210000000000003,0.75936,0.22148,0.791,3.0048,0.8764000000000001,3.13
2021-02-16 11:00:00,3.73344,1.08892,3.8890000000000002,1.07424,0.31332000000000004,1.119,2.6592000000000002,0.7756000000000001,2.77
2021-02-16 11:30:00,3.56544,1.03992,3.714,1.60704,0.46872,1.674,1.9584000000000001,0.5712,2.04
2021-02-16 12:00:00,3.42912,1.00016,3.572,1.9315200000000001,0.5633600000000001,2.012,1.4976,0.4368,1.56
2021-02-16 12:30:00,3.43968,1.00324,3.583,1.98048,0.57764,2.063,1.4592,0.42560000000000003,1.52
2021-02-16 13:00:00,3.4896000000000003,1.0178,3.635,2.4816000000000003,0.7238,2.585,1.008,0.294,1.05
2021-02-16 13:30:00,3.40896,0.99428,3.551,1.57536,0.45948000000000006,1.641,1.8336000000000001,0.5348,1.9100000000000001
2021-02-16 14:00:00,3.58656,1.04608,3.7359999999999998,1.10976,0.32368,1.156,2.4768,0.7224,2.58
2021-02-16 14:30:00,3.4656000000000002,1.0108,3.61,0.96,0.28,1.0,2.5056000000000003,0.7308,2.61
2021-02-16 15:00:00,3.47424,1.01332,3.6189999999999998,0.9494400000000001,0.27692,0.989,2.5248,0.7364,2.63
2021-02-16 15:30:00,3.52704,1.02872,3.674,0.9158400000000001,0.26712,0.9540000000000001,2.6112,0.7616,2.7199999999999998
2021-02-16 16:00:00,3.36576,0.9816800000000001,3.5060000000000002,1.4073600000000002,0.41048,1.466,1.9584000000000001,0.5712,2.04
2021-02-16 16:30:00,3.44448,1.00464,3.588,0.7468800000000001,0.21784,0.778,2.6976,0.7868,2.81
2021-02-16 17:00:00,3.74496,1.09228,3.901,0.28896000000000005,0.08428000000000001,0.301,3.456,1.008,3.6
2021-02-16 17:30:00,4.01376,1.17068,4.181,0.17376000000000003,0.05068,0.181,3.84,1.12,4.0
2021-02-16 18:00:00,4.1136,1.1998,4.285,0.2928,0.0854,0.305,3.8208,1.1144,3.98
2021-02-16 18:30:00,4.16832,1.21576,4.342,0.22272000000000003,0.06496,0.232,3.9455999999999998,1.1508,4.11
2021-02-16 19:00:00,4.13568,1.20624,4.308,0.28608,0.08344,0.298,3.8496,1.1228,4.01
2021-02-16 19:30:00,3.85536,1.12448,4.016,0.48576,0.14168,0.506,3.3696,0.9828,3.51
2021-02-16 20:00:00,3.5020800000000003,1.02144,3.648,0.43008,0.12544000000000002,0.448,3.072,0.896,3.2
2021-02-16 20:30:00,3.4848,1.0164,3.63,0.45120000000000005,0.1316,0.47000000000000003,3.0336,0.8848,3.16
2021-02-16 21:00:00,3.2736,0.9548000000000001,3.41,0.3264,0.0952,0.34,2.9472,0.8596,3.07
2021-02-16 21:30:00,3.08928,0.9010400000000001,3.218,0.6028800000000001,0.17584000000000002,0.628,2.4864,0.7252000000000001,2.59
2021-02-16 22:00:00,2.85984,0.8341200000000001,2.979,0.46944,0.13692000000000001,0.489,2.3904,0.6972,2.49
2021-02-16 22:30:00,2.54688,0.7428400000000001,2.653,0.69408,0.20244,0.723,1.8528,0.5404,1.9300000000000002
2021-02-16 23:00:00,2.38752,0.6963600000000001,2.487,0.85152,0.24836000000000003,0.887,1.536,0.448,1.6
2021-02-16 23:30:00,2.2204800000000002,0.6476400000000001,2.313,0.85728,0.25004000000000004,0.893,1.3632,0.3976,1.42
2021-02-17 00:00:00,2.09664,0.6115200000000001,2.184,0.38784,0.11312000000000001,0.404,1.7088,0.4984,1.78
2021-02-17 00:30:00,2.352,0.686,2.45,0.672,0.196,0.7000000000000001,1.6800000000000002,0.49,1.75
2021-02-17 01:00:00,2.66304,0.7767200000000001,2.774,0.56064,0.16352000000000003,0.584,2.1024,0.6132000000000001,2.19
2021-02-17 01:30:00,2.7119999999999997,0.791,2.825,0.9456,0.2758,0.985,1.7664,0.5152,1.8399999999999999
2021-02-17 02:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.55488,0.16184,0.578,2.16,0.63,2.25
2021-02-17 02:30:00,2.69664,0.7865200000000001,2.809,0.46944,0.13692000000000001,0.489,2.2272,0.6496000000000001,2.32
2021-02-17 03:00:00,2.66784,0.77812,2.779,0.57504,0.16772,0.599,2.0928,0.6104,2.18
2021-02-17 03:30:00,2.57472,0.7509600000000001,2.682,0.9427200000000001,0.27496000000000004,0.982,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-17 04:00:00,2.54496,0.74228,2.651,0.6249600000000001,0.18228000000000003,0.651,1.92,0.56,2.0
2021-02-17 04:30:00,2.54304,0.74172,2.649,0.49824,0.14532,0.519,2.0448,0.5964,2.13
2021-02-17 05:00:00,2.49504,0.72772,2.599,0.86304,0.25172,0.899,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-17 05:30:00,2.52768,0.73724,2.633,1.08768,0.31724,1.133,1.44,0.42,1.5
2021-02-17 06:00:00,2.63232,0.7677600000000001,2.742,1.10592,0.32256,1.152,1.5264,0.44520000000000004,1.5899999999999999
2021-02-17 06:30:00,2.82048,0.82264,2.938,1.06368,0.31024,1.108,1.7568000000000001,0.5124000000000001,1.83
2021-02-17 07:00:00,2.99424,0.8733200000000001,3.119,0.9974400000000001,0.29092,1.039,1.9968,0.5824,2.08
2021-02-17 07:30:00,3.29472,0.96096,3.432,0.9139200000000001,0.26656,0.9520000000000001,2.3808,0.6944,2.48
2021-02-17 08:00:00,3.2976,0.9618000000000001,3.435,0.84,0.245,0.875,2.4576000000000002,0.7168,2.56
2021-02-17 08:30:00,3.37536,0.9844800000000001,3.516,0.7449600000000001,0.21728000000000003,0.776,2.6304,0.7672,2.74
2021-02-17 09:00:00,3.43488,1.00184,3.578,1.15968,0.33824000000000004,1.208,2.2752,0.6636000000000001,2.37
2021-02-17 09:30:00,3.3888,0.9884000000000001,3.5300000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.7952,0.5236000000000001,1.87
2021-02-17 10:00:00,3.30528,0.9640400000000001,3.443,2.54688,0.7428400000000001,2.653,0.7584000000000001,0.2212,0.79
2021-02-17 10:30:00,3.25632,0.94976,3.392,2.1907200000000002,0.6389600000000001,2.282,1.0656,0.3108,1.11
2021-02-17 11:00:00,3.22656,0.94108,3.3609999999999998,2.21856,0.6470800000000001,2.311,1.008,0.294,1.05
2021-02-17 11:30:00,3.2342400000000002,0.94332,3.3689999999999998,1.93824,0.56532,2.019,1.296,0.378,1.35
2021-02-17 12:00:00,3.2352,0.9436,3.37,2.4576000000000002,0.7168,2.56,0.7776000000000001,0.2268,0.81
2021-02-17 12:30:00,3.29472,0.96096,3.432,2.41152,0.7033600000000001,2.512,0.8832000000000001,0.2576,0.92
2021-02-17 13:00:00,3.30816,0.9648800000000001,3.446,1.9353600000000002,0.5644800000000001,2.016,1.3728,0.40040000000000003,1.43
2021-02-17 13:30:00,3.3264,0.9702000000000001,3.465,2.5104,0.7322000000000001,2.615,0.8160000000000001,0.23800000000000002,0.85
2021-02-17 14:00:00,3.28512,0.9581600000000001,3.422,2.33472,0.68096,2.432,0.9504,0.2772,0.99
2021-02-17 14:30:00,3.33024,0.9713200000000001,3.469,1.39104,0.40572,1.449,1.9392,0.5656,2.02
2021-02-17 15:00:00,3.168,0.924,3.3,1.5552000000000001,0.4536,1.62,1.6128,0.47040000000000004,1.6800000000000002
2021-02-17 15:30:00,3.3456,0.9758,3.485,1.0704,0.31220000000000003,1.115,2.2752,0.6636000000000001,2.37
2021-02-17 16:00:00,3.3648,0.9814,3.505,1.1376,0.33180000000000004,1.185,2.2272,0.6496000000000001,2.32
2021-02-17 16:30:00,3.49824,1.02032,3.644,1.11744,0.32592000000000004,1.164,2.3808,0.6944,2.48
2021-02-17 17:00:00,3.60576,1.05168,3.7560000000000002,0.80256,0.23408,0.836,2.8032,0.8176,2.92
2021-02-17 17:30:00,3.936,1.148,4.1,0.6336,0.18480000000000002,0.66,3.3024,0.9632000000000001,3.44
2021-02-17 18:00:00,4.15776,1.21268,4.331,0.45216000000000006,0.13188,0.47100000000000003,3.7056,1.0808,3.86
2021-02-17 18:30:00,4.07232,1.18776,4.242,0.54912,0.16016000000000002,0.5720000000000001,3.5232,1.0276,3.67
2021-02-17 19:00:00,3.88896,1.13428,4.051,0.35616000000000003,0.10388000000000001,0.371,3.5328,1.0304,3.68
2021-02-17 19:30:00,3.64896,1.0642800000000001,3.801,0.49056000000000005,0.14308,0.511,3.1584,0.9212,3.29
2021-02-17 20:00:00,3.37824,0.9853200000000001,3.519,0.6902400000000001,0.20132000000000003,0.719,2.688,0.784,2.8
2021-02-17 20:30:00,3.30048,0.96264,3.438,0.83328,0.24304,0.868,2.4672,0.7196,2.5700000000000003
2021-02-17 21:00:00,3.08928,0.9010400000000001,3.218,1.00608,0.29344000000000003,1.048,2.0832,0.6076,2.17
2021-02-17 21:30:00,2.95872,0.8629600000000001,3.082,1.01952,0.29736,1.062,1.9392,0.5656,2.02
2021-02-17 22:00:00,2.7782400000000003,0.81032,2.894,1.02144,0.29792,1.064,1.7568000000000001,0.5124000000000001,1.83
2021-02-17 22:30:00,2.51424,0.7333200000000001,2.6189999999999998,1.02624,0.29932000000000003,1.069,1.488,0.434,1.55
2021-02-17 23:00:00,2.25408,0.65744,2.348,1.14048,0.33264000000000005,1.188,1.1136,0.32480000000000003,1.16
2021-02-17 23:30:00,2.04768,0.5972400000000001,2.133,1.17408,0.34244,1.223,0.8736,0.2548,0.91
2021-02-18 00:00:00,2.02176,0.5896800000000001,2.106,1.17696,0.34328000000000003,1.226,0.8448,0.2464,0.88
2021-02-18 00:30:00,2.20896,0.6442800000000001,2.301,1.18176,0.34468000000000004,1.231,1.0272000000000001,0.29960000000000003,1.07
2021-02-18 01:00:00,2.50848,0.7316400000000001,2.613,1.17408,0.34244,1.223,1.3344,0.38920000000000005,1.3900000000000001
2021-02-18 01:30:00,2.61312,0.7621600000000001,2.722,1.19232,0.34776,1.242,1.4208,0.41440000000000005,1.48
2021-02-18 02:00:00,2.57472,0.7509600000000001,2.682,1.20192,0.35056000000000004,1.252,1.3728,0.40040000000000003,1.43
2021-02-18 02:30:00,2.53152,0.73836,2.637,1.20672,0.35196000000000005,1.2570000000000001,1.3248,0.3864,1.38
2021-02-18 03:00:00,2.44992,0.7145600000000001,2.552,1.20192,0.35056000000000004,1.252,1.248,0.364,1.3
2021-02-18 03:30:00,2.42304,0.70672,2.524,1.20384,0.35112000000000004,1.254,1.2192,0.3556,1.27
2021-02-18 04:00:00,2.36928,0.6910400000000001,2.468,1.20768,0.35224000000000005,1.258,1.1616,0.3388,1.21
2021-02-18 04:30:00,2.33088,0.6798400000000001,2.428,1.19808,0.34944000000000003,1.248,1.1328,0.3304,1.18
2021-02-18 05:00:00,2.29728,0.6700400000000001,2.393,1.1932800000000001,0.34804,1.2429999999999999,1.104,0.322,1.15
2021-02-18 05:30:00,2.39616,0.6988800000000001,2.496,1.04256,0.30408,1.086,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-18 06:00:00,2.52096,0.73528,2.626,1.03296,0.30128000000000005,1.076,1.488,0.434,1.55
2021-02-18 06:30:00,2.68704,0.7837200000000001,2.799,1.00704,0.29372000000000004,1.049,1.6800000000000002,0.49,1.75
2021-02-18 07:00:00,2.9328000000000003,0.8554,3.055,0.9552,0.2786,0.995,1.9776,0.5768,2.06
2021-02-18 07:30:00,3.10752,0.90636,3.237,0.88992,0.25956,0.927,2.2176,0.6468,2.31
2021-02-18 08:00:00,3.14976,0.91868,3.281,0.83616,0.24388,0.871,2.3136,0.6748000000000001,2.41
2021-02-18 08:30:00,3.25728,0.9500400000000001,3.393,0.85728,0.25004000000000004,0.893,2.4,0.7000000000000001,2.5
2021-02-18 09:00:00,3.29088,0.95984,3.428,0.8908800000000001,0.25984,0.928,2.4,0.7000000000000001,2.5
2021-02-18 09:30:00,3.1968,0.9324,3.33,0.8928,0.2604,0.93,2.304,0.672,2.4
2021-02-18 10:00:00,3.30528,0.9640400000000001,3.443,0.9532800000000001,0.27804,0.993,2.352,0.686,2.45
2021-02-18 10:30:00,3.51072,1.02396,3.657,0.8995200000000001,0.26236000000000004,0.937,2.6112,0.7616,2.7199999999999998
2021-02-18 11:00:00,3.51552,1.02536,3.662,0.9619200000000001,0.28056000000000003,1.002,2.5536,0.7448,2.66
2021-02-18 11:30:00,3.47616,1.01388,3.621,1.12416,0.32788,1.171,2.352,0.686,2.45
2021-02-18 12:00:00,3.48384,1.01612,3.629,1.58304,0.46172,1.649,1.9008,0.5544,1.98
2021-02-18 12:30:00,3.53088,1.02984,3.678,1.9180800000000002,0.55944,1.998,1.6128,0.47040000000000004,1.6800000000000002
2021-02-18 13:00:00,4.30848,1.25664,4.4879999999999995,3.41568,0.9962400000000001,3.558,0.8928,0.2604,0.93
2021-02-18 13:30:00,4.08,1.19,4.25,3.1872,0.9296000000000001,3.32,0.8928,0.2604,0.93
2021-02-18 14:00:00,4.34688,1.26784,4.5280000000000005,3.4540800000000003,1.00744,3.598,0.8928,0.2604,0.93
2021-02-18 14:30:00,3.5808,1.0444,3.73,2.6784,0.7812,2.79,0.9024000000000001,0.2632,0.9400000000000001
2021-02-18 15:00:00,3.3350400000000002,0.97272,3.474,2.08704,0.60872,2.174,1.248,0.364,1.3
2021-02-18 15:30:00,3.0912,0.9016000000000001,3.22,2.1696,0.6328,2.26,0.9216000000000001,0.26880000000000004,0.96
2021-02-18 16:00:00,3.15648,0.9206400000000001,3.2880000000000003,2.18688,0.6378400000000001,2.278,0.9696,0.2828,1.01
2021-02-18 16:30:00,3.34848,0.9766400000000001,3.488,1.48608,0.43344000000000005,1.548,1.8624,0.5432,1.94
2021-02-18 17:00:00,3.5328,1.0304,3.68,1.1424,0.3332,1.19,2.3904,0.6972,2.49
2021-02-18 17:30:00,3.73248,1.08864,3.888,0.95808,0.27944,0.998,2.7744,0.8092,2.89
2021-02-18 18:00:00,4.0416,1.1788,4.21,0.9888,0.2884,1.03,3.0528,0.8904000000000001,3.18
2021-02-18 18:30:00,4.02912,1.17516,4.197,0.9763200000000001,0.28476,1.017,3.0528,0.8904000000000001,3.18
2021-02-18 19:00:00,3.888,1.134,4.05,1.0656,0.3108,1.11,2.8224,0.8232,2.94
2021-02-18 19:30:00,3.68832,1.07576,3.842,1.04832,0.30576000000000003,1.092,2.64,0.77,2.75
2021-02-18 20:00:00,3.48384,1.01612,3.629,0.7766400000000001,0.22652000000000003,0.809,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-18 20:30:00,3.47904,1.01472,3.624,0.41664,0.12152,0.434,3.0624,0.8932,3.19
2021-02-18 21:00:00,3.3350400000000002,0.97272,3.474,0.34944000000000003,0.10192000000000001,0.364,2.9856,0.8708,3.11
2021-02-18 21:30:00,3.11808,0.90944,3.248,0.53568,0.15624000000000002,0.558,2.5824,0.7532,2.69
2021-02-18 22:00:00,2.9424,0.8582000000000001,3.065,0.3504,0.1022,0.365,2.592,0.756,2.7
2021-02-18 22:30:00,2.7216,0.7938000000000001,2.835,0.1968,0.0574,0.20500000000000002,2.5248,0.7364,2.63
2021-02-18 23:00:00,2.36448,0.68964,2.463,0.5212800000000001,0.15204,0.543,1.8432,0.5376000000000001,1.92
2021-02-18 23:30:00,2.27136,0.6624800000000001,2.366,0.32256,0.09408000000000001,0.336,1.9488,0.5684,2.03
2021-02-19 00:00:00,2.12736,0.62048,2.216,0.26496000000000003,0.07728,0.276,1.8624,0.5432,1.94
2021-02-19 00:30:00,2.34336,0.6834800000000001,2.441,0.53856,0.15708000000000003,0.561,1.8048000000000002,0.5264,1.88
2021-02-19 01:00:00,2.64288,0.7708400000000001,2.753,0.60768,0.17724,0.633,2.0352,0.5936,2.12
2021-02-19 01:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.888,0.259,0.925,1.8432,0.5376000000000001,1.92
2021-02-19 02:00:00,2.66688,0.7778400000000001,2.778,0.93888,0.27384000000000003,0.978,1.728,0.504,1.8
2021-02-19 02:30:00,2.65344,0.77392,2.7640000000000002,0.72384,0.21112000000000003,0.754,1.9296000000000002,0.5628000000000001,2.01
2021-02-19 03:00:00,2.6448,0.7714000000000001,2.755,0.9552,0.2786,0.995,1.6896,0.4928,1.76
2021-02-19 03:30:00,2.55648,0.7456400000000001,2.6630000000000003,1.03008,0.30044000000000004,1.073,1.5264,0.44520000000000004,1.5899999999999999
2021-02-19 04:00:00,2.46912,0.72016,2.572,1.03872,0.30296,1.082,1.4304000000000001,0.4172,1.49
2021-02-19 04:30:00,2.42496,0.70728,2.526,1.10016,0.32088,1.146,1.3248,0.3864,1.38
2021-02-19 05:00:00,2.44128,0.71204,2.543,1.11648,0.32564000000000004,1.163,1.3248,0.3864,1.38
2021-02-19 05:30:00,2.54784,0.7431200000000001,2.654,1.13664,0.33152000000000004,1.184,1.4112,0.4116,1.47
2021-02-19 06:00:00,2.65056,0.7730800000000001,2.761,1.10496,0.32228,1.151,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-19 06:30:00,2.8224,0.8232,2.94,1.0464,0.3052,1.09,1.776,0.518,1.85
2021-02-19 07:00:00,3.07392,0.89656,3.202,0.99072,0.28896000000000005,1.032,2.0832,0.6076,2.17
2021-02-19 07:30:00,3.29376,0.9606800000000001,3.431,0.90336,0.26348000000000005,0.9410000000000001,2.3904,0.6972,2.49
2021-02-19 08:00:00,3.26592,0.9525600000000001,3.402,0.82752,0.24136000000000002,0.862,2.4384,0.7112,2.54
2021-02-19 08:30:00,3.30816,0.9648800000000001,3.446,0.91776,0.26768000000000003,0.9560000000000001,2.3904,0.6972,2.49
2021-02-19 09:00:00,3.42912,1.00016,3.572,1.00992,0.29456000000000004,1.052,2.4192,0.7056,2.52
2021-02-19 09:30:00,3.3590400000000002,0.97972,3.499,1.07424,0.31332000000000004,1.119,2.2848,0.6664,2.38
2021-02-19 10:00:00,3.44832,1.00576,3.592,1.40352,0.40936000000000006,1.462,2.0448,0.5964,2.13
2021-02-19 10:30:00,3.49824,1.02032,3.644,1.48224,0.43232000000000004,1.544,2.016,0.588,2.1
2021-02-19 11:00:00,3.33024,0.9713200000000001,3.469,1.28544,0.37492000000000003,1.339,2.0448,0.5964,2.13
2021-02-19 11:30:00,3.44928,1.00604,3.593,1.10688,0.32284,1.153,2.3424,0.6832,2.44
2021-02-19 12:00:00,3.59136,1.04748,3.741,1.24896,0.36428000000000005,1.301,2.3424,0.6832,2.44
2021-02-19 12:30:00,3.65664,1.06652,3.809,1.20864,0.35252000000000006,1.259,2.448,0.714,2.55
2021-02-19 13:00:00,3.5971200000000003,1.04916,3.747,1.16832,0.34076,1.217,2.4288,0.7084,2.5300000000000002
2021-02-19 13:30:00,3.64704,1.06372,3.799,1.06464,0.31052,1.109,2.5824,0.7532,2.69
2021-02-19 14:00:00,3.67008,1.07044,3.823,1.04928,0.30604000000000003,1.093,2.6208,0.7644000000000001,2.73
2021-02-19 14:30:00,3.49824,1.02032,3.644,1.17504,0.34272,1.224,2.3232,0.6776,2.42
2021-02-19 15:00:00,3.4713600000000002,1.01248,3.616,1.16736,0.34048,1.216,2.304,0.672,2.4
2021-02-19 15:30:00,3.49152,1.01836,3.637,1.20672,0.35196000000000005,1.2570000000000001,2.2848,0.6664,2.38
2021-02-19 16:00:00,3.52032,1.02676,3.667,1.15872,0.33796000000000004,1.207,2.3616,0.6888000000000001,2.46
2021-02-19 16:30:00,3.552,1.036,3.7,1.1712,0.3416,1.22,2.3808,0.6944,2.48
2021-02-19 17:00:00,3.70656,1.08108,3.8609999999999998,1.16256,0.33908000000000005,1.211,2.544,0.742,2.65
2021-02-19 17:30:00,3.9532800000000003,1.15304,4.118,1.17888,0.34384000000000003,1.228,2.7744,0.8092,2.89
2021-02-19 18:00:00,3.98592,1.16256,4.152,1.21152,0.35336,1.262,2.7744,0.8092,2.89
2021-02-19 18:30:00,3.9216,1.1438,4.085,1.2336,0.3598,1.2850000000000001,2.688,0.784,2.8
2021-02-19 19:00:00,3.68544,1.07492,3.839,1.23744,0.36092,1.289,2.448,0.714,2.55
2021-02-19 19:30:00,3.5068799999999998,1.02284,3.653,1.14528,0.33404,1.193,2.3616,0.6888000000000001,2.46
2021-02-19 20:00:00,3.31776,0.9676800000000001,3.456,1.10016,0.32088,1.146,2.2176,0.6468,2.31
2021-02-19 20:30:00,3.28896,0.9592800000000001,3.426,1.09056,0.31808000000000003,1.1360000000000001,2.1984,0.6412,2.29
2021-02-19 21:00:00,3.1536,0.9198000000000001,3.285,1.0992,0.3206,1.145,2.0544000000000002,0.5992000000000001,2.14
2021-02-19 21:30:00,2.95872,0.8629600000000001,3.082,1.11552,0.32536000000000004,1.162,1.8432,0.5376000000000001,1.92
2021-02-19 22:00:00,2.78304,0.8117200000000001,2.899,1.1222400000000001,0.32732,1.169,1.6608,0.4844,1.73
2021-02-19 22:30:00,2.5056000000000003,0.7308,2.61,1.1328,0.3304,1.18,1.3728,0.40040000000000003,1.43
2021-02-19 23:00:00,2.34912,0.6851600000000001,2.447,1.12992,0.32956,1.177,1.2192,0.3556,1.27
2021-02-19 23:30:00,2.18208,0.63644,2.273,1.13568,0.33124000000000003,1.183,1.0464,0.3052,1.09
2021-02-20 00:00:00,2.1216,0.6188,2.21,1.1328,0.3304,1.18,0.9888,0.2884,1.03
2021-02-20 00:30:00,2.27424,0.66332,2.3689999999999998,0.90144,0.26292000000000004,0.9390000000000001,1.3728,0.40040000000000003,1.43
2021-02-20 01:00:00,2.57376,0.75068,2.681,0.9993600000000001,0.29148,1.041,1.5744,0.4592,1.6400000000000001
2021-02-20 01:30:00,2.61984,0.76412,2.729,1.08384,0.31612,1.129,1.536,0.448,1.6
2021-02-20 02:00:00,2.60448,0.7596400000000001,2.713,1.05888,0.30884,1.103,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-20 02:30:00,2.52864,0.7375200000000001,2.634,1.21344,0.35392,1.264,1.3152,0.3836,1.37
2021-02-20 03:00:00,2.46336,0.71848,2.566,1.29216,0.37688000000000005,1.346,1.1712,0.3416,1.22
2021-02-20 03:30:00,2.4096,0.7028,2.51,1.1424,0.3332,1.19,1.2671999999999999,0.36960000000000004,1.32
2021-02-20 04:00:00,2.33568,0.6812400000000001,2.433,1.03968,0.30324,1.083,1.296,0.378,1.35
2021-02-20 04:30:00,2.28096,0.6652800000000001,2.376,1.21536,0.35448,1.266,1.0656,0.3108,1.11
2021-02-20 05:00:00,2.21568,0.64624,2.308,1.13088,0.32984,1.178,1.0848,0.3164,1.13
2021-02-20 05:30:00,2.2128,0.6454000000000001,2.305,1.0704,0.31220000000000003,1.115,1.1424,0.3332,1.19
2021-02-20 06:00:00,2.20704,0.6437200000000001,2.299,1.05504,0.30772000000000005,1.099,1.152,0.336,1.2
2021-02-20 06:30:00,2.29056,0.66808,2.386,0.87936,0.25648000000000004,0.916,1.4112,0.4116,1.47
2021-02-20 07:00:00,2.4288,0.7084,2.5300000000000002,0.8256,0.24080000000000001,0.86,1.6032000000000002,0.4676,1.67
2021-02-20 07:30:00,2.54784,0.7431200000000001,2.654,0.8486400000000001,0.24752000000000002,0.884,1.6992,0.49560000000000004,1.77
2021-02-20 08:00:00,2.50944,0.73192,2.614,1.15584,0.33712000000000003,1.204,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-20 08:30:00,2.60832,0.7607600000000001,2.717,1.37952,0.40236000000000005,1.437,1.2288000000000001,0.3584,1.28
2021-02-20 09:00:00,2.65728,0.7750400000000001,2.768,1.39968,0.40824000000000005,1.458,1.2576,0.3668,1.31
2021-02-20 09:30:00,2.7024,0.7882,2.815,1.4736,0.4298,1.5350000000000001,1.2288000000000001,0.3584,1.28
2021-02-20 10:00:00,2.7168,0.7924,2.83,1.3344,0.38920000000000005,1.3900000000000001,1.3824,0.4032,1.44
2021-02-20 10:30:00,2.7907200000000003,0.81396,2.907,1.43712,0.41916000000000003,1.4969999999999999,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-02-20 11:00:00,2.7168,0.7924,2.83,1.9776,0.5768,2.06,0.7392000000000001,0.2156,0.77
2021-02-20 11:30:00,2.76768,0.8072400000000001,2.883,2.09568,0.61124,2.183,0.672,0.196,0.7000000000000001
2021-02-20 12:00:00,2.688,0.784,2.8,1.7664,0.5152,1.8399999999999999,0.9216000000000001,0.26880000000000004,0.96
2021-02-20 12:30:00,3.2832,0.9576,3.42,2.7648,0.8064,2.88,0.5184,0.1512,0.54
2021-02-20 13:00:00,2.82336,0.8234800000000001,2.941,2.45856,0.71708,2.561,0.3648,0.10640000000000001,0.38
2021-02-20 13:30:00,2.7888,0.8134,2.9050000000000002,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.8832000000000001,0.2576,0.92
2021-02-20 14:00:00,2.79456,0.81508,2.911,1.6329600000000002,0.47628000000000004,1.701,1.1616,0.3388,1.21
2021-02-20 14:30:00,2.73312,0.7971600000000001,2.847,1.5907200000000001,0.46396000000000004,1.657,1.1424,0.3332,1.19
2021-02-20 15:00:00,2.59776,0.75768,2.706,1.49376,0.43568,1.556,1.104,0.322,1.15
2021-02-20 15:30:00,2.70048,0.7876400000000001,2.813,1.82688,0.5328400000000001,1.903,0.8736,0.2548,0.91
2021-02-20 16:00:00,2.66304,0.7767200000000001,2.774,1.74144,0.50792,1.814,0.9216000000000001,0.26880000000000004,0.96
2021-02-20 16:30:00,2.76768,0.8072400000000001,2.883,1.38528,0.40404,1.443,1.3824,0.4032,1.44
2021-02-20 17:00:00,2.98176,0.8696800000000001,3.106,1.16736,0.34048,1.216,1.8144,0.5292,1.8900000000000001
2021-02-20 17:30:00,3.3312,0.9716,3.47,1.0848,0.3164,1.13,2.2464,0.6552,2.34
2021-02-20 18:00:00,3.6336,1.0598,3.785,1.0416,0.3038,1.085,2.592,0.756,2.7
2021-02-20 18:30:00,3.77856,1.10208,3.936,1.09056,0.31808000000000003,1.1360000000000001,2.688,0.784,2.8
2021-02-20 19:00:00,3.62304,1.05672,3.774,1.09824,0.32032000000000005,1.1440000000000001,2.5248,0.7364,2.63
2021-02-20 19:30:00,3.35712,0.97916,3.497,1.12032,0.32676000000000005,1.167,2.2368,0.6524,2.33
2021-02-20 20:00:00,3.22464,0.94052,3.359,1.1222400000000001,0.32732,1.169,2.1024,0.6132000000000001,2.19
2021-02-20 20:30:00,3.17952,0.9273600000000001,3.312,1.11552,0.32536000000000004,1.162,2.064,0.602,2.15
2021-02-20 21:00:00,3.0,0.875,3.125,1.1184,0.3262,1.165,1.8816000000000002,0.5488000000000001,1.96
2021-02-20 21:30:00,2.8377600000000003,0.8276800000000001,2.956,1.11936,0.32648000000000005,1.166,1.7184,0.5012,1.79
2021-02-20 22:00:00,2.6006400000000003,0.7585200000000001,2.709,1.1222400000000001,0.32732,1.169,1.4784000000000002,0.4312,1.54
2021-02-20 22:30:00,2.43168,0.7092400000000001,2.533,1.12608,0.32844,1.173,1.3056,0.3808,1.3599999999999999
2021-02-20 23:00:00,2.26944,0.6619200000000001,2.364,1.17504,0.34272,1.224,1.0944,0.31920000000000004,1.1400000000000001
2021-02-20 23:30:00,2.11584,0.61712,2.204,1.26144,0.36792,1.314,0.8544,0.2492,0.89
2021-02-21 00:00:00,2.03424,0.5933200000000001,2.119,1.17984,0.34412000000000004,1.229,0.8544,0.2492,0.89
2021-02-21 00:30:00,2.13888,0.6238400000000001,2.228,0.97728,0.28504,1.018,1.1616,0.3388,1.21
2021-02-21 01:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.73536,0.21448,0.766,1.7088,0.4984,1.78
2021-02-21 01:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.5270400000000001,0.15372000000000002,0.549,1.9872,0.5796,2.07
2021-02-21 02:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.39744,0.11592000000000001,0.41400000000000003,2.0544000000000002,0.5992000000000001,2.14
2021-02-21 02:30:00,2.42016,0.7058800000000001,2.521,0.25056,0.07308,0.261,2.1696,0.6328,2.26
2021-02-21 03:00:00,2.29632,0.66976,2.392,0.37632000000000004,0.10976000000000001,0.392,1.92,0.56,2.0
2021-02-21 03:30:00,2.26272,0.6599600000000001,2.357,0.29472000000000004,0.08596000000000001,0.307,1.968,0.5740000000000001,2.05
2021-02-21 04:00:00,2.1648,0.6314000000000001,2.255,0.4464,0.1302,0.465,1.7184,0.5012,1.79
2021-02-21 04:30:00,2.11392,0.61656,2.202,0.41472000000000003,0.12096000000000001,0.432,1.6992,0.49560000000000004,1.77
2021-02-21 05:00:00,2.08032,0.6067600000000001,2.167,0.28512000000000004,0.08316000000000001,0.297,1.7952,0.5236000000000001,1.87
2021-02-21 05:30:00,2.2032,0.6426000000000001,2.295,0.1872,0.0546,0.195,2.016,0.588,2.1
2021-02-21 06:00:00,2.11488,0.61684,2.203,0.22368000000000002,0.06524,0.233,1.8912,0.5516,1.97
2021-02-21 06:30:00,2.17248,0.6336400000000001,2.263,0.32928,0.09604000000000001,0.343,1.8432,0.5376000000000001,1.92
2021-02-21 07:00:00,2.34816,0.68488,2.446,0.44736000000000004,0.13048,0.466,1.9008,0.5544,1.98
2021-02-21 07:30:00,2.4345600000000003,0.71008,2.536,0.5241600000000001,0.15288000000000002,0.546,1.9104,0.5572,1.99
2021-02-21 08:00:00,2.352,0.686,2.45,0.4128,0.12040000000000001,0.43,1.9392,0.5656,2.02
2021-02-21 08:30:00,2.46336,0.71848,2.566,0.32256,0.09408000000000001,0.336,2.1408,0.6244000000000001,2.23
2021-02-21 09:00:00,2.64288,0.7708400000000001,2.753,0.19488000000000003,0.05684,0.203,2.448,0.714,2.55
2021-02-21 09:30:00,2.69664,0.7865200000000001,2.809,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.2464,0.6552,2.34
2021-02-21 10:00:00,2.85408,0.8324400000000001,2.973,0.46368000000000004,0.13524,0.483,2.3904,0.6972,2.49
2021-02-21 10:30:00,2.88672,0.84196,3.007,0.70752,0.20636000000000002,0.737,2.1792,0.6356,2.27
2021-02-21 11:00:00,2.8848000000000003,0.8414,3.005,0.6960000000000001,0.203,0.725,2.1888,0.6384000000000001,2.2800000000000002
2021-02-21 11:30:00,2.9923200000000003,0.8727600000000001,3.117,0.6595200000000001,0.19236,0.687,2.3328,0.6804,2.43
2021-02-21 12:00:00,3.02208,0.8814400000000001,3.148,1.15968,0.33824000000000004,1.208,1.8624,0.5432,1.94
2021-02-21 12:30:00,3.0672,0.8946000000000001,3.195,0.7824,0.22820000000000001,0.8150000000000001,2.2848,0.6664,2.38
2021-02-21 13:00:00,3.23808,0.9444400000000001,3.373,0.45408000000000004,0.13244,0.47300000000000003,2.784,0.812,2.9
2021-02-21 13:30:00,3.31392,0.9665600000000001,3.452,0.47232,0.13776000000000002,0.492,2.8416,0.8288000000000001,2.96
2021-02-21 14:00:00,3.29664,0.96152,3.434,0.8294400000000001,0.24192000000000002,0.864,2.4672,0.7196,2.5700000000000003
2021-02-21 14:30:00,3.17568,0.9262400000000001,3.308,0.7468800000000001,0.21784,0.778,2.4288,0.7084,2.5300000000000002
2021-02-21 15:00:00,3.07488,0.8968400000000001,3.203,0.7900800000000001,0.23044,0.8230000000000001,2.2848,0.6664,2.38
2021-02-21 15:30:00,3.1248,0.9114000000000001,3.255,0.9168000000000001,0.2674,0.9550000000000001,2.208,0.644,2.3
2021-02-21 16:00:00,3.07488,0.8968400000000001,3.203,0.51168,0.14924,0.533,2.5632,0.7476,2.67
2021-02-21 16:30:00,3.40512,0.99316,3.547,0.33312,0.09716000000000001,0.34700000000000003,3.072,0.896,3.2
2021-02-21 17:00:00,3.60288,1.05084,3.753,0.24288,0.07084,0.253,3.36,0.98,3.5
2021-02-21 17:30:00,3.75648,1.09564,3.9130000000000003,0.16608,0.048440000000000004,0.17300000000000001,3.5904,1.0472,3.74
2021-02-21 18:00:00,3.89952,1.13736,4.062,0.19392,0.056560000000000006,0.202,3.7056,1.0808,3.86
2021-02-21 18:30:00,3.84864,1.12252,4.009,0.20064,0.05852,0.209,3.648,1.064,3.8
2021-02-21 19:00:00,3.58368,1.04524,3.733,0.20448000000000002,0.059640000000000006,0.213,3.3792,0.9856,3.52
2021-02-21 19:30:00,3.4848,1.0164,3.63,0.1824,0.053200000000000004,0.19,3.3024,0.9632000000000001,3.44
2021-02-21 20:00:00,3.32832,0.9707600000000001,3.467,0.17952,0.052360000000000004,0.187,3.1488,0.9184,3.2800000000000002
2021-02-21 20:30:00,3.27552,0.9553600000000001,3.412,0.15552000000000002,0.045360000000000004,0.162,3.12,0.91,3.25
2021-02-21 21:00:00,3.04512,0.8881600000000001,3.172,0.16512000000000002,0.04816,0.17200000000000001,2.88,0.84,3.0
2021-02-21 21:30:00,2.95776,0.8626800000000001,3.081,0.13536,0.03948,0.14100000000000001,2.8224,0.8232,2.94
2021-02-21 22:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.07584,0.02212,0.079,2.6784,0.7812,2.79
2021-02-21 22:30:00,2.50464,0.7305200000000001,2.609,0.06624000000000001,0.01932,0.069,2.4384,0.7112,2.54
2021-02-21 23:00:00,2.32224,0.67732,2.419,0.06624000000000001,0.01932,0.069,2.2560000000000002,0.658,2.35
2021-02-21 23:30:00,2.14176,0.62468,2.231,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.0928,0.6104,2.18
2021-02-22 00:00:00,2.10912,0.61516,2.197,0.01632,0.00476,0.017,2.0928,0.6104,2.18
2021-02-22 00:30:00,2.37312,0.6921600000000001,2.472,0.0019200000000000003,0.0005600000000000001,0.002,2.3712,0.6916,2.47
2021-02-22 01:00:00,2.65536,0.7744800000000001,2.766,0.015360000000000002,0.0044800000000000005,0.016,2.64,0.77,2.75
2021-02-22 01:30:00,2.7196800000000003,0.7932400000000001,2.833,0.05088,0.01484,0.053,2.6688,0.7784000000000001,2.7800000000000002
2021-02-22 02:00:00,2.60736,0.76048,2.716,0.05376,0.015680000000000003,0.056,2.5536,0.7448,2.66
2021-02-22 02:30:00,2.56224,0.7473200000000001,2.669,0.03744,0.010920000000000001,0.039,2.5248,0.7364,2.63
2021-02-22 03:00:00,2.45088,0.71484,2.553,0.060480000000000006,0.017640000000000003,0.063,2.3904,0.6972,2.49
2021-02-22 03:30:00,2.30304,0.6717200000000001,2.399,0.22944,0.06692000000000001,0.23900000000000002,2.0736,0.6048,2.16
2021-02-22 04:00:00,2.304,0.672,2.4,0.1728,0.0504,0.18,2.1312,0.6216,2.22
2021-02-22 04:30:00,2.27232,0.66276,2.367,0.16032000000000002,0.04676,0.167,2.112,0.616,2.2
2021-02-22 05:00:00,2.39136,0.6974800000000001,2.491,0.14496,0.042280000000000005,0.151,2.2464,0.6552,2.34
2021-02-22 05:30:00,2.44224,0.7123200000000001,2.544,0.15744000000000002,0.04592,0.164,2.2848,0.6664,2.38
2021-02-22 06:00:00,2.544,0.742,2.65,0.15360000000000001,0.0448,0.16,2.3904,0.6972,2.49
2021-02-22 06:30:00,2.85504,0.83272,2.974,0.13824,0.04032,0.14400000000000002,2.7168,0.7924,2.83
2021-02-22 07:00:00,3.20736,0.9354800000000001,3.341,0.010560000000000002,0.0030800000000000003,0.011,3.1968,0.9324,3.33
2021-02-22 07:30:00,3.49824,1.02032,3.644,0.0038400000000000005,0.0011200000000000001,0.004,3.4944,1.0192,3.64
2021-02-22 08:00:00,3.5856,1.0458,3.735,0.024,0.007,0.025,3.5616,1.0388,3.71
2021-02-22 08:30:00,3.8688000000000002,1.1284,4.03,0.019200000000000002,0.0056,0.02,3.8496,1.1228,4.01
2021-02-22 09:00:00,3.85056,1.12308,4.011,0.13536,0.03948,0.14100000000000001,3.7152000000000003,1.0836000000000001,3.87
2021-02-22 09:30:00,3.65088,1.06484,3.803,0.21408000000000002,0.06244,0.223,3.4368,1.0024,3.58
2021-02-22 10:00:00,3.71328,1.08304,3.868,0.29568,0.08624000000000001,0.308,3.4176,0.9968,3.56
2021-02-22 10:30:00,3.90816,1.13988,4.071,0.33696000000000004,0.09828,0.35100000000000003,3.5712,1.0416,3.7199999999999998
2021-02-22 11:00:00,4.01088,1.16984,4.178,0.29568,0.08624000000000001,0.308,3.7152000000000003,1.0836000000000001,3.87
2021-02-22 11:30:00,4.14336,1.20848,4.316,0.28416,0.08288000000000001,0.296,3.8592,1.1256,4.02
2021-02-22 12:00:00,4.22208,1.23144,4.398,0.71808,0.20944000000000002,0.748,3.504,1.022,3.65
2021-02-22 12:30:00,3.8688000000000002,1.1284,4.03,1.4976,0.4368,1.56,2.3712,0.6916,2.47
2021-02-22 13:00:00,3.91296,1.14128,4.076,0.9945600000000001,0.29008,1.036,2.9184,0.8512000000000001,3.04
2021-02-22 13:30:00,3.67008,1.07044,3.823,2.77728,0.8100400000000001,2.893,0.8928,0.2604,0.93
2021-02-22 14:00:00,3.6796800000000003,1.07324,3.833,1.22208,0.35644000000000003,1.2730000000000001,2.4576000000000002,0.7168,2.56
2021-02-22 14:30:00,3.65088,1.06484,3.803,1.28928,0.37604000000000004,1.343,2.3616,0.6888000000000001,2.46
2021-02-22 15:00:00,3.6048,1.0514000000000001,3.755,0.8304,0.2422,0.865,2.7744,0.8092,2.89
2021-02-22 15:30:00,3.6288,1.0584,3.7800000000000002,0.864,0.252,0.9,2.7648,0.8064,2.88
2021-02-22 16:00:00,3.4992,1.0206,3.645,1.5504,0.45220000000000005,1.615,1.9488,0.5684,2.03
2021-02-22 16:30:00,3.4713600000000002,1.01248,3.616,0.7929600000000001,0.23128,0.8260000000000001,2.6784,0.7812,2.79
2021-02-22 17:00:00,3.80736,1.11048,3.966,0.35136,0.10248,0.366,3.456,1.008,3.6
2021-02-22 17:30:00,3.93888,1.14884,4.103,0.15648,0.04564000000000001,0.163,3.7824,1.1032,3.94
2021-02-22 18:00:00,4.02048,1.17264,4.188,0.06528,0.01904,0.068,3.9552,1.1536,4.12
2021-02-22 18:30:00,4.05696,1.18328,4.226,0.07296000000000001,0.02128,0.076,3.984,1.162,4.15
2021-02-22 19:00:00,3.87936,1.13148,4.041,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.8304,1.1172,3.99
2021-02-22 19:30:00,3.49536,1.01948,3.641,0.13536,0.03948,0.14100000000000001,3.36,0.98,3.5
2021-02-22 20:00:00,3.43296,1.00128,3.576,0.09216,0.02688,0.096,3.3407999999999998,0.9744,3.48
2021-02-22 20:30:00,3.62112,1.05616,3.7720000000000002,0.04032,0.011760000000000001,0.042,3.5808,1.0444,3.73
2021-02-22 21:00:00,3.29376,0.9606800000000001,3.431,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.2448,0.9464,3.38
2021-02-22 21:30:00,3.06528,0.8940400000000001,3.193,0.10848000000000001,0.03164,0.113,2.9568000000000003,0.8624,3.08
2021-02-22 22:00:00,2.85696,0.83328,2.976,0.11136000000000001,0.03248,0.116,2.7456,0.8008000000000001,2.86
2021-02-22 22:30:00,2.5891200000000003,0.75516,2.697,0.16032000000000002,0.04676,0.167,2.4288,0.7084,2.5300000000000002
2021-02-22 23:00:00,2.3952,0.6986,2.495,0.13920000000000002,0.040600000000000004,0.145,2.2560000000000002,0.658,2.35
2021-02-22 23:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.30912,0.09016,0.322,1.8719999999999999,0.546,1.9500000000000002
2021-02-23 00:00:00,2.09856,0.6120800000000001,2.186,0.5241600000000001,0.15288000000000002,0.546,1.5744,0.4592,1.6400000000000001
2021-02-23 00:30:00,2.2944,0.6692,2.39,0.7488,0.2184,0.78,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-23 01:00:00,2.64096,0.7702800000000001,2.751,0.31776000000000004,0.09268000000000001,0.331,2.3232,0.6776,2.42
2021-02-23 01:30:00,2.78592,0.8125600000000001,2.902,0.38592000000000004,0.11256000000000001,0.402,2.4,0.7000000000000001,2.5
2021-02-23 02:00:00,2.68992,0.78456,2.802,0.68352,0.19936,0.712,2.0064,0.5852,2.09
2021-02-23 02:30:00,2.57088,0.7498400000000001,2.678,0.6220800000000001,0.18144000000000002,0.648,1.9488,0.5684,2.03
2021-02-23 03:00:00,2.4912,0.7266,2.5949999999999998,0.9264,0.2702,0.965,1.5648,0.45640000000000003,1.63
2021-02-23 03:30:00,2.4096,0.7028,2.51,0.8064,0.23520000000000002,0.84,1.6032000000000002,0.4676,1.67
2021-02-23 04:00:00,2.3712,0.6916,2.47,0.8064,0.23520000000000002,0.84,1.5648,0.45640000000000003,1.63
2021-02-23 04:30:00,2.34528,0.6840400000000001,2.443,0.71328,0.20804000000000003,0.743,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-23 05:00:00,2.4288,0.7084,2.5300000000000002,0.5088,0.1484,0.53,1.92,0.56,2.0
2021-02-23 05:30:00,2.43648,0.71064,2.5380000000000003,0.65088,0.18984,0.678,1.7856,0.5208,1.8599999999999999
2021-02-23 06:00:00,2.53632,0.7397600000000001,2.642,0.47232,0.13776000000000002,0.492,2.064,0.602,2.15
2021-02-23 06:30:00,2.7782400000000003,0.81032,2.894,0.8774400000000001,0.25592000000000004,0.914,1.9008,0.5544,1.98
2021-02-23 07:00:00,2.9971200000000002,0.87416,3.122,0.99072,0.28896000000000005,1.032,2.0064,0.5852,2.09
2021-02-23 07:30:00,3.26496,0.9522800000000001,3.401,0.90336,0.26348000000000005,0.9410000000000001,2.3616,0.6888000000000001,2.46
2021-02-23 08:00:00,3.2697599999999998,0.9536800000000001,3.406,0.9561600000000001,0.27888,0.996,2.3136,0.6748000000000001,2.41
2021-02-23 08:30:00,3.38208,0.9864400000000001,3.523,1.27968,0.37324,1.333,2.1024,0.6132000000000001,2.19
2021-02-23 09:00:00,3.46464,1.01052,3.609,1.18944,0.34692,1.239,2.2752,0.6636000000000001,2.37
2021-02-23 09:30:00,3.4185600000000003,0.9970800000000001,3.561,2.24736,0.6554800000000001,2.341,1.1712,0.3416,1.22
2021-02-23 10:00:00,3.3504,0.9772000000000001,3.49,1.5936,0.46480000000000005,1.6600000000000001,1.7568000000000001,0.5124000000000001,1.83
2021-02-23 10:30:00,3.36192,0.9805600000000001,3.502,1.82592,0.53256,1.9020000000000001,1.536,0.448,1.6
2021-02-23 11:00:00,4.00512,1.16816,4.172,3.04512,0.8881600000000001,3.172,0.96,0.28,1.0
2021-02-23 11:30:00,4.06656,1.18608,4.236,3.41376,0.9956800000000001,3.556,0.6528,0.1904,0.68
2021-02-23 12:00:00,4.5724800000000005,1.33364,4.763,3.71808,1.08444,3.873,0.8544,0.2492,0.89
2021-02-23 12:30:00,3.26784,0.9531200000000001,3.404,2.64384,0.77112,2.754,0.624,0.182,0.65
2021-02-23 13:00:00,3.09696,0.9032800000000001,3.226,2.06976,0.60368,2.156,1.0272000000000001,0.29960000000000003,1.07
2021-02-23 13:30:00,3.29664,0.96152,3.434,1.66464,0.48552000000000006,1.734,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-23 14:00:00,3.3552,0.9786,3.495,1.5312000000000001,0.4466,1.595,1.824,0.532,1.9
