Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-02-23 14:30:00,3.26496,0.9522800000000001,3.401,1.72896,0.5042800000000001,1.8010000000000002,1.536,0.448,1.6
2021-02-23 15:00:00,3.17472,0.9259600000000001,3.307,1.54272,0.44996,1.607,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-23 15:30:00,3.24672,0.94696,3.382,1.16352,0.33936000000000005,1.212,2.0832,0.6076,2.17
2021-02-23 16:00:00,3.25824,0.95032,3.394,1.01184,0.29512000000000005,1.054,2.2464,0.6552,2.34
2021-02-23 16:30:00,3.3936,0.9898,3.535,1.0032,0.2926,1.045,2.3904,0.6972,2.49
2021-02-23 17:00:00,3.61056,1.05308,3.761,0.9993600000000001,0.29148,1.041,2.6112,0.7616,2.7199999999999998
2021-02-23 17:30:00,3.86784,1.12812,4.029,0.9398400000000001,0.27412000000000003,0.979,2.928,0.854,3.05
2021-02-23 18:00:00,3.98208,1.16144,4.148,1.01568,0.29624,1.058,2.9664,0.8652000000000001,3.09
2021-02-23 18:30:00,3.82944,1.11692,3.989,1.05504,0.30772000000000005,1.099,2.7744,0.8092,2.89
2021-02-23 19:00:00,3.66912,1.07016,3.822,1.06752,0.31136,1.112,2.6016,0.7588,2.71
2021-02-23 19:30:00,3.49248,1.01864,3.638,1.08288,0.31584,1.1280000000000001,2.4096,0.7028,2.51
2021-02-23 20:00:00,3.25344,0.9489200000000001,3.3890000000000002,1.07424,0.31332000000000004,1.119,2.1792,0.6356,2.27
2021-02-23 20:30:00,3.27552,0.9553600000000001,3.412,1.08672,0.31696,1.1320000000000001,2.1888,0.6384000000000001,2.2800000000000002
2021-02-23 21:00:00,3.1008,0.9044000000000001,3.23,1.0944,0.31920000000000004,1.1400000000000001,2.0064,0.5852,2.09
2021-02-23 21:30:00,2.8732800000000003,0.8380400000000001,2.993,1.10688,0.32284,1.153,1.7664,0.5152,1.8399999999999999
2021-02-23 22:00:00,2.65728,0.7750400000000001,2.768,1.12128,0.32704000000000005,1.168,1.536,0.448,1.6
2021-02-23 22:30:00,2.3952,0.6986,2.495,1.1184,0.3262,1.165,1.2768,0.3724,1.33
2021-02-23 23:00:00,2.1984,0.6412,2.29,1.1328,0.3304,1.18,1.0656,0.3108,1.11
2021-02-23 23:30:00,2.08032,0.6067600000000001,2.167,1.27392,0.37156000000000006,1.327,0.8064,0.23520000000000002,0.84
2021-02-24 00:00:00,2.03904,0.59472,2.124,1.27104,0.37072000000000005,1.324,0.768,0.224,0.8
2021-02-24 00:30:00,2.17824,0.6353200000000001,2.269,1.27584,0.37212,1.329,0.9024000000000001,0.2632,0.9400000000000001
2021-02-24 01:00:00,2.4096,0.7028,2.51,1.2768,0.3724,1.33,1.1328,0.3304,1.18
2021-02-24 01:30:00,2.54208,0.7414400000000001,2.648,1.28448,0.37464000000000003,1.338,1.2576,0.3668,1.31
2021-02-24 02:00:00,2.46912,0.72016,2.572,1.2883200000000001,0.37576000000000004,1.342,1.1808,0.34440000000000004,1.23
2021-02-24 02:30:00,2.4460800000000003,0.7134400000000001,2.548,1.28448,0.37464000000000003,1.338,1.1616,0.3388,1.21
2021-02-24 03:00:00,2.38368,0.6952400000000001,2.483,1.28928,0.37604000000000004,1.343,1.0944,0.31920000000000004,1.1400000000000001
2021-02-24 03:30:00,2.36832,0.69076,2.467,1.20672,0.35196000000000005,1.2570000000000001,1.1616,0.3388,1.21
2021-02-24 04:00:00,2.26656,0.66108,2.3609999999999998,1.14336,0.33348000000000005,1.191,1.1232,0.3276,1.17
2021-02-24 04:30:00,2.1744,0.6342,2.265,1.1280000000000001,0.329,1.175,1.0464,0.3052,1.09
2021-02-24 05:00:00,2.18784,0.63812,2.279,1.1222400000000001,0.32732,1.169,1.0656,0.3108,1.11
2021-02-24 05:30:00,2.23296,0.6512800000000001,2.326,1.11936,0.32648000000000005,1.166,1.1136,0.32480000000000003,1.16
2021-02-24 06:00:00,2.3184,0.6762,2.415,1.0992,0.3206,1.145,1.2192,0.3556,1.27
2021-02-24 06:30:00,2.56032,0.7467600000000001,2.667,1.04352,0.30436,1.087,1.5168,0.4424,1.58
2021-02-24 07:00:00,2.75808,0.80444,2.873,0.9436800000000001,0.27524000000000004,0.983,1.8144,0.5292,1.8900000000000001
2021-02-24 07:30:00,3.07488,0.8968400000000001,3.203,0.8476800000000001,0.24724000000000002,0.883,2.2272,0.6496000000000001,2.32
2021-02-24 08:00:00,3.02784,0.8831200000000001,3.154,0.8774400000000001,0.25592000000000004,0.914,2.1504,0.6272,2.24
2021-02-24 08:30:00,3.09504,0.9027200000000001,3.224,0.94464,0.27552000000000004,0.984,2.1504,0.6272,2.24
2021-02-24 09:00:00,3.20736,0.9354800000000001,3.341,0.98016,0.28588,1.021,2.2272,0.6496000000000001,2.32
2021-02-24 09:30:00,3.15648,0.9206400000000001,3.2880000000000003,1.02528,0.29904000000000003,1.068,2.1312,0.6216,2.22
2021-02-24 10:00:00,3.19776,0.9326800000000001,3.331,0.9705600000000001,0.28308,1.011,2.2272,0.6496000000000001,2.32
2021-02-24 10:30:00,3.09984,0.90412,3.229,0.9974400000000001,0.29092,1.039,2.1024,0.6132000000000001,2.19
2021-02-24 11:00:00,2.93472,0.85596,3.057,1.27392,0.37156000000000006,1.327,1.6608,0.4844,1.73
2021-02-24 11:30:00,2.84064,0.82852,2.959,1.42944,0.41692,1.4889999999999999,1.4112,0.4116,1.47
2021-02-24 12:00:00,2.72832,0.79576,2.842,2.06592,0.6025600000000001,2.152,0.6624,0.1932,0.6900000000000001
2021-02-24 12:30:00,2.87616,0.8388800000000001,2.996,1.90656,0.55608,1.986,0.9696,0.2828,1.01
2021-02-24 13:00:00,2.7456,0.8008000000000001,2.86,1.7376,0.5068,1.81,1.008,0.294,1.05
2021-02-24 13:30:00,2.84736,0.8304800000000001,2.966,1.4841600000000001,0.43288000000000004,1.546,1.3632,0.3976,1.42
2021-02-24 14:00:00,2.80896,0.8192800000000001,2.926,1.70496,0.49728000000000006,1.776,1.104,0.322,1.15
2021-02-24 14:30:00,2.7955200000000002,0.8153600000000001,2.912,1.4899200000000001,0.43456000000000006,1.552,1.3056,0.3808,1.3599999999999999
2021-02-24 15:00:00,2.84352,0.8293600000000001,2.9619999999999997,1.37472,0.40096000000000004,1.432,1.4688,0.4284,1.53
2021-02-24 15:30:00,2.80128,0.8170400000000001,2.918,0.95808,0.27944,0.998,1.8432,0.5376000000000001,1.92
2021-02-24 16:00:00,2.904,0.847,3.025,0.9744,0.2842,1.015,1.9296000000000002,0.5628000000000001,2.01
2021-02-24 16:30:00,3.10368,0.90524,3.233,1.02048,0.29764,1.063,2.0832,0.6076,2.17
2021-02-24 17:00:00,3.29568,0.9612400000000001,3.433,1.03008,0.30044000000000004,1.073,2.2656,0.6608,2.36
2021-02-24 17:30:00,3.48576,1.01668,3.6310000000000002,0.9129600000000001,0.26628,0.9510000000000001,2.5728,0.7504000000000001,2.68
2021-02-24 18:00:00,3.68928,1.07604,3.843,0.93408,0.27244,0.973,2.7552,0.8036000000000001,2.87
2021-02-24 18:30:00,3.7027200000000002,1.07996,3.857,0.9859200000000001,0.28756000000000004,1.027,2.7168,0.7924,2.83
2021-02-24 19:00:00,3.47616,1.01388,3.621,0.9705600000000001,0.28308,1.011,2.5056000000000003,0.7308,2.61
2021-02-24 19:30:00,3.37632,0.9847600000000001,3.517,0.9859200000000001,0.28756000000000004,1.027,2.3904,0.6972,2.49
2021-02-24 20:00:00,3.12,0.91,3.25,0.8832000000000001,0.2576,0.92,2.2368,0.6524,2.33
2021-02-24 20:30:00,3.10272,0.9049600000000001,3.232,0.86592,0.25256,0.902,2.2368,0.6524,2.33
2021-02-24 21:00:00,2.95104,0.86072,3.074,1.08864,0.31752,1.134,1.8624,0.5432,1.94
2021-02-24 21:30:00,2.80416,0.81788,2.9210000000000003,1.05696,0.30828,1.101,1.7472,0.5096,1.82
2021-02-24 22:00:00,2.63136,0.76748,2.741,1.05696,0.30828,1.101,1.5744,0.4592,1.6400000000000001
2021-02-24 22:30:00,2.4096,0.7028,2.51,1.0752,0.3136,1.12,1.3344,0.38920000000000005,1.3900000000000001
2021-02-24 23:00:00,2.2204800000000002,0.6476400000000001,2.313,1.05888,0.30884,1.103,1.1616,0.3388,1.21
2021-02-24 23:30:00,2.08032,0.6067600000000001,2.167,1.07232,0.31276000000000004,1.117,1.008,0.294,1.05
2021-02-25 00:00:00,2.02176,0.5896800000000001,2.106,1.04256,0.30408,1.086,0.9792000000000001,0.2856,1.02
2021-02-25 00:30:00,2.10816,0.6148800000000001,2.196,0.9273600000000001,0.27048,0.966,1.1808,0.34440000000000004,1.23
2021-02-25 01:00:00,2.34528,0.6840400000000001,2.443,0.7804800000000001,0.22764,0.8130000000000001,1.5648,0.45640000000000003,1.63
2021-02-25 01:30:00,2.45664,0.71652,2.559,0.38304000000000005,0.11172000000000001,0.399,2.0736,0.6048,2.16
2021-02-25 02:00:00,2.33376,0.6806800000000001,2.431,0.29856000000000005,0.08708,0.311,2.0352,0.5936,2.12
2021-02-25 02:30:00,2.32512,0.6781600000000001,2.422,0.28992,0.08456000000000001,0.302,2.0352,0.5936,2.12
2021-02-25 03:00:00,2.24832,0.65576,2.342,0.28032,0.08176000000000001,0.292,1.968,0.5740000000000001,2.05
2021-02-25 03:30:00,2.16192,0.63056,2.252,0.36672000000000005,0.10696000000000001,0.382,1.7952,0.5236000000000001,1.87
2021-02-25 04:00:00,2.09664,0.6115200000000001,2.184,0.42624,0.12432000000000001,0.444,1.6703999999999999,0.4872,1.74
2021-02-25 04:30:00,2.11296,0.61628,2.201,0.45216000000000006,0.13188,0.47100000000000003,1.6608,0.4844,1.73
2021-02-25 05:00:00,2.12928,0.62104,2.218,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.584,0.462,1.65
2021-02-25 05:30:00,2.16768,0.63224,2.258,0.34368000000000004,0.10024000000000001,0.358,1.824,0.532,1.9
2021-02-25 06:00:00,2.42304,0.70672,2.524,0.24384000000000003,0.07112,0.254,2.1792,0.6356,2.27
2021-02-25 06:30:00,2.688,0.784,2.8,0.07680000000000001,0.0224,0.08,2.6112,0.7616,2.7199999999999998
2021-02-25 07:00:00,2.928,0.854,3.05,0.07680000000000001,0.0224,0.08,2.8512,0.8316,2.9699999999999998
2021-02-25 07:30:00,3.38208,0.9864400000000001,3.523,0.08928000000000001,0.02604,0.093,3.2928,0.9604,3.43
2021-02-25 08:00:00,3.35616,0.9788800000000001,3.496,0.17856000000000002,0.05208,0.186,3.1776,0.9268000000000001,3.31
2021-02-25 08:30:00,3.44928,1.00604,3.593,0.45408000000000004,0.13244,0.47300000000000003,2.9952,0.8736,3.12
2021-02-25 09:00:00,3.61344,1.05392,3.7640000000000002,0.40704,0.11872,0.424,3.2064,0.9352,3.34
2021-02-25 09:30:00,3.5961600000000002,1.04888,3.746,0.71616,0.20888,0.746,2.88,0.84,3.0
2021-02-25 10:00:00,3.51744,1.02592,3.664,1.16544,0.33992000000000006,1.214,2.352,0.686,2.45
2021-02-25 10:30:00,3.48192,1.01556,3.627,1.27392,0.37156000000000006,1.327,2.208,0.644,2.3
2021-02-25 11:00:00,3.8390400000000002,1.11972,3.999,2.93664,0.8565200000000001,3.059,0.9024000000000001,0.2632,0.9400000000000001
2021-02-25 11:30:00,4.30944,1.25692,4.489,3.63744,1.06092,3.789,0.672,0.196,0.7000000000000001
2021-02-25 12:00:00,4.88544,1.42492,5.089,3.89664,1.13652,4.059,0.9888,0.2884,1.03
2021-02-25 12:30:00,4.15296,1.21128,4.326,3.23136,0.9424800000000001,3.366,0.9216000000000001,0.26880000000000004,0.96
2021-02-25 13:00:00,3.45888,1.00884,3.6029999999999998,2.16288,0.6308400000000001,2.253,1.296,0.378,1.35
2021-02-25 13:30:00,3.74304,1.09172,3.899,2.29344,0.6689200000000001,2.3890000000000002,1.4496,0.4228,1.51
2021-02-25 14:00:00,3.2736,0.9548000000000001,3.41,1.8816000000000002,0.5488000000000001,1.96,1.392,0.406,1.45
2021-02-25 14:30:00,3.10944,0.9069200000000001,3.239,1.79424,0.52332,1.869,1.3152,0.3836,1.37
2021-02-25 15:00:00,3.10944,0.9069200000000001,3.239,2.34144,0.6829200000000001,2.439,0.768,0.224,0.8
2021-02-25 15:30:00,3.08352,0.89936,3.212,1.16352,0.33936000000000005,1.212,1.92,0.56,2.0
2021-02-25 16:00:00,3.3648,0.9814,3.505,0.744,0.217,0.775,2.6208,0.7644000000000001,2.73
2021-02-25 16:30:00,3.2928,0.9604,3.43,0.7584000000000001,0.2212,0.79,2.5343999999999998,0.7392000000000001,2.64
2021-02-25 17:00:00,3.52416,1.02788,3.6710000000000003,0.53856,0.15708000000000003,0.561,2.9856,0.8708,3.11
2021-02-25 17:30:00,3.5664,1.0402,3.715,0.3408,0.0994,0.355,3.2256,0.9408000000000001,3.36
2021-02-25 18:00:00,3.88032,1.13176,4.042,0.29952,0.08736000000000001,0.312,3.5808,1.0444,3.73
2021-02-25 18:30:00,3.94656,1.15108,4.111,0.25056,0.07308,0.261,3.696,1.078,3.85
2021-02-25 19:00:00,3.86784,1.12812,4.029,0.21024,0.061320000000000006,0.219,3.6576,1.0668,3.81
2021-02-25 19:30:00,3.60096,1.05028,3.751,0.22176,0.06468,0.231,3.3792,0.9856,3.52
2021-02-25 20:00:00,3.36096,0.98028,3.501,0.30816000000000004,0.08988,0.321,3.0528,0.8904000000000001,3.18
2021-02-25 20:30:00,3.35328,0.9780400000000001,3.493,0.39648000000000005,0.11564,0.41300000000000003,2.9568000000000003,0.8624,3.08
2021-02-25 21:00:00,3.11808,0.90944,3.248,0.30528000000000005,0.08904000000000001,0.318,2.8128,0.8204,2.93
2021-02-25 21:30:00,2.93088,0.85484,3.053,0.33888,0.09884000000000001,0.353,2.592,0.756,2.7
2021-02-25 22:00:00,2.77056,0.80808,2.886,0.41856000000000004,0.12208000000000001,0.436,2.352,0.686,2.45
2021-02-25 22:30:00,2.4768,0.7224,2.58,0.5760000000000001,0.168,0.6000000000000001,1.9008,0.5544,1.98
2021-02-25 23:00:00,2.22336,0.6484800000000001,2.316,0.5433600000000001,0.15848,0.5660000000000001,1.6800000000000002,0.49,1.75
2021-02-25 23:30:00,2.1552,0.6286,2.245,0.4752,0.1386,0.495,1.6800000000000002,0.49,1.75
2021-02-26 00:00:00,2.01504,0.58772,2.099,0.46944,0.13692000000000001,0.489,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-26 00:30:00,2.20992,0.64456,2.302,0.5779200000000001,0.16856000000000002,0.602,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-26 01:00:00,2.54496,0.74228,2.651,0.63456,0.18508000000000002,0.661,1.9104,0.5572,1.99
2021-02-26 01:30:00,2.688,0.784,2.8,0.5472,0.15960000000000002,0.5700000000000001,2.1408,0.6244000000000001,2.23
2021-02-26 02:00:00,2.58432,0.7537600000000001,2.692,0.53952,0.15736,0.562,2.0448,0.5964,2.13
2021-02-26 02:30:00,2.47776,0.7226800000000001,2.581,0.41376,0.12068000000000001,0.431,2.064,0.602,2.15
2021-02-26 03:00:00,2.4288,0.7084,2.5300000000000002,0.5856,0.1708,0.61,1.8432,0.5376000000000001,1.92
2021-02-26 03:30:00,2.37888,0.69384,2.478,0.83328,0.24304,0.868,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-02-26 04:00:00,2.38368,0.6952400000000001,2.483,0.8860800000000001,0.25844,0.923,1.4976,0.4368,1.56
2021-02-26 04:30:00,2.36928,0.6910400000000001,2.468,0.9676800000000001,0.28224000000000005,1.008,1.4016,0.4088,1.46
2021-02-26 05:00:00,2.3664,0.6902,2.465,0.6672,0.19460000000000002,0.6950000000000001,1.6992,0.49560000000000004,1.77
2021-02-26 05:30:00,2.4432,0.7126,2.545,0.4848,0.1414,0.505,1.9584000000000001,0.5712,2.04
2021-02-26 06:00:00,2.62176,0.76468,2.731,0.35616000000000003,0.10388000000000001,0.371,2.2656,0.6608,2.36
2021-02-26 06:30:00,2.856,0.833,2.975,0.4176,0.1218,0.435,2.4384,0.7112,2.54
2021-02-26 07:00:00,3.0528,0.8904000000000001,3.18,0.5088,0.1484,0.53,2.544,0.742,2.65
2021-02-26 07:30:00,3.44928,1.00604,3.593,0.53088,0.15484,0.553,2.9184,0.8512000000000001,3.04
2021-02-26 08:00:00,3.47616,1.01388,3.621,0.9705600000000001,0.28308,1.011,2.5056000000000003,0.7308,2.61
2021-02-26 08:30:00,3.55104,1.03572,3.699,1.56384,0.45612,1.629,1.9872,0.5796,2.07
2021-02-26 09:00:00,3.456,1.008,3.6,2.0928,0.6104,2.18,1.3632,0.3976,1.42
2021-02-26 09:30:00,3.31392,0.9665600000000001,3.452,2.55552,0.74536,2.662,0.7584000000000001,0.2212,0.79
2021-02-26 10:00:00,3.3072,0.9646,3.445,2.8464,0.8302,2.965,0.46080000000000004,0.13440000000000002,0.48
2021-02-26 10:30:00,3.4656000000000002,1.0108,3.61,3.1776,0.9268000000000001,3.31,0.28800000000000003,0.084,0.30000000000000004
2021-02-26 11:00:00,3.89568,1.13624,4.058,3.42528,0.99904,3.568,0.47040000000000004,0.13720000000000002,0.49
2021-02-26 11:30:00,4.58112,1.33616,4.772,3.73632,1.08976,3.892,0.8448,0.2464,0.88
2021-02-26 12:00:00,4.99104,1.45572,5.199,3.86784,1.12812,4.029,1.1232,0.3276,1.17
2021-02-26 12:30:00,4.4784,1.3062,4.665,3.336,0.973,3.475,1.1424,0.3332,1.19
2021-02-26 13:00:00,3.50784,1.02312,3.654,2.41344,0.7039200000000001,2.5140000000000002,1.0944,0.31920000000000004,1.1400000000000001
2021-02-26 13:30:00,3.05376,0.89068,3.181,1.53696,0.44828,1.601,1.5168,0.4424,1.58
2021-02-26 14:00:00,3.4358400000000002,1.00212,3.5789999999999997,2.53344,0.73892,2.6390000000000002,0.9024000000000001,0.2632,0.9400000000000001
2021-02-26 14:30:00,3.20736,0.9354800000000001,3.341,2.42976,0.7086800000000001,2.531,0.7776000000000001,0.2268,0.81
2021-02-26 15:00:00,3.04896,0.8892800000000001,3.176,2.7897600000000002,0.8136800000000001,2.906,0.2592,0.0756,0.27
2021-02-26 15:30:00,2.82816,0.8248800000000001,2.946,2.36736,0.6904800000000001,2.466,0.46080000000000004,0.13440000000000002,0.48
2021-02-26 16:00:00,2.88672,0.84196,3.007,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.2,0.35000000000000003,1.25
2021-02-26 16:30:00,3.17568,0.9262400000000001,3.308,0.93888,0.27384000000000003,0.978,2.2368,0.6524,2.33
2021-02-26 17:00:00,3.3264,0.9702000000000001,3.465,0.4272,0.1246,0.445,2.8992,0.8456,3.02
2021-02-26 17:30:00,3.55584,1.03712,3.7039999999999997,0.07104,0.020720000000000002,0.074,3.4848,1.0164,3.63
2021-02-26 18:00:00,3.80832,1.11076,3.967,0.01632,0.00476,0.017,3.792,1.106,3.95
2021-02-26 18:30:00,4.01664,1.1715200000000001,4.184,0.0038400000000000005,0.0011200000000000001,0.004,4.0128,1.1703999999999999,4.18
2021-02-26 19:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-02-26 19:30:00,3.6796800000000003,1.07324,3.833,0.00288,0.00084,0.003,3.6768,1.0724,3.83
2021-02-26 20:00:00,3.45024,1.00632,3.594,0.04224000000000001,0.012320000000000001,0.044,3.408,0.994,3.55
2021-02-26 20:30:00,3.38976,0.9886800000000001,3.531,0.12576,0.036680000000000004,0.131,3.2640000000000002,0.9520000000000001,3.4
2021-02-26 21:00:00,3.27168,0.9542400000000001,3.408,0.14208,0.041440000000000005,0.148,3.1296,0.9128000000000001,3.26
2021-02-26 21:30:00,3.04128,0.88704,3.168,0.14208,0.041440000000000005,0.148,2.8992,0.8456,3.02
2021-02-26 22:00:00,2.83488,0.82684,2.9530000000000003,0.12768000000000002,0.03724,0.133,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-26 22:30:00,2.66976,0.77868,2.781,0.13536,0.03948,0.14100000000000001,2.5343999999999998,0.7392000000000001,2.64
2021-02-26 23:00:00,2.44224,0.7123200000000001,2.544,0.15744000000000002,0.04592,0.164,2.2848,0.6664,2.38
2021-02-26 23:30:00,2.2368,0.6524,2.33,0.1632,0.0476,0.17,2.0736,0.6048,2.16
2021-02-27 00:00:00,2.10432,0.6137600000000001,2.192,0.30912,0.09016,0.322,1.7952,0.5236000000000001,1.87
2021-02-27 00:30:00,2.24832,0.65576,2.342,0.26112,0.07616,0.272,1.9872,0.5796,2.07
2021-02-27 01:00:00,2.6304,0.7672,2.74,0.14400000000000002,0.042,0.15,2.4864,0.7252000000000001,2.59
2021-02-27 01:30:00,2.77248,0.80864,2.888,0.036480000000000005,0.01064,0.038,2.7359999999999998,0.798,2.85
2021-02-27 02:00:00,2.72832,0.79576,2.842,0.030720000000000004,0.008960000000000001,0.032,2.6976,0.7868,2.81
2021-02-27 02:30:00,2.62176,0.76468,2.731,0.02016,0.005880000000000001,0.021,2.6016,0.7588,2.71
2021-02-27 03:00:00,2.59776,0.75768,2.706,0.00576,0.00168,0.006,2.592,0.756,2.7
2021-02-27 03:30:00,2.5651200000000003,0.74816,2.672,0.0019200000000000003,0.0005600000000000001,0.002,2.5632,0.7476,2.67
2021-02-27 04:00:00,2.55456,0.7450800000000001,2.661,0.0009600000000000001,0.00028000000000000003,0.001,2.5536,0.7448,2.66
2021-02-27 04:30:00,2.54208,0.7414400000000001,2.648,0.01728,0.00504,0.018000000000000002,2.5248,0.7364,2.63
2021-02-27 05:00:00,2.44704,0.71372,2.549,0.047040000000000005,0.013720000000000001,0.049,2.4,0.7000000000000001,2.5
2021-02-27 05:30:00,2.57184,0.75012,2.6790000000000003,0.027840000000000004,0.00812,0.029,2.544,0.742,2.65
2021-02-27 06:00:00,2.6486400000000003,0.7725200000000001,2.759,0.00864,0.00252,0.009000000000000001,2.64,0.77,2.75
2021-02-27 06:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2021-02-27 07:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2021-02-27 07:30:00,3.09312,0.9021600000000001,3.222,0.15552000000000002,0.045360000000000004,0.162,2.9376,0.8568,3.06
2021-02-27 08:00:00,2.96256,0.8640800000000001,3.086,0.71616,0.20888,0.746,2.2464,0.6552,2.34
2021-02-27 08:30:00,3.07008,0.8954400000000001,3.198,1.31328,0.38304000000000005,1.3679999999999999,1.7568000000000001,0.5124000000000001,1.83
2021-02-27 09:00:00,3.0048,0.8764000000000001,3.13,1.8624,0.5432,1.94,1.1424,0.3332,1.19
2021-02-27 09:30:00,2.976,0.868,3.1,2.3328,0.6804,2.43,0.6432,0.18760000000000002,0.67
2021-02-27 10:00:00,3.0624,0.8932,3.19,2.0928,0.6104,2.18,0.9696,0.2828,1.01
2021-02-27 10:30:00,3.03648,0.8856400000000001,3.163,2.06688,0.60284,2.153,0.9696,0.2828,1.01
2021-02-27 11:00:00,2.87712,0.83916,2.997,1.27392,0.37156000000000006,1.327,1.6032000000000002,0.4676,1.67
2021-02-27 11:30:00,4.40064,1.28352,4.584,3.21024,0.93632,3.344,1.1904,0.3472,1.24
2021-02-27 12:00:00,4.9344,1.4392,5.14,3.6576,1.0668,3.81,1.2768,0.3724,1.33
2021-02-27 12:30:00,5.06112,1.4761600000000001,5.272,3.68832,1.07576,3.842,1.3728,0.40040000000000003,1.43
2021-02-27 13:00:00,5.13216,1.49688,5.346,3.6921600000000003,1.07688,3.846,1.44,0.42,1.5
2021-02-27 13:30:00,4.87776,1.4226800000000002,5.081,3.58176,1.04468,3.731,1.296,0.378,1.35
2021-02-27 14:00:00,4.46016,1.30088,4.646,3.29856,0.96208,3.436,1.1616,0.3388,1.21
2021-02-27 14:30:00,4.02528,1.17404,4.193,3.03648,0.8856400000000001,3.163,0.9888,0.2884,1.03
2021-02-27 15:00:00,3.39168,0.9892400000000001,3.533,2.78688,0.8128400000000001,2.903,0.6048,0.1764,0.63
2021-02-27 15:30:00,2.6304,0.7672,2.74,2.1408,0.6244000000000001,2.23,0.48960000000000004,0.1428,0.51
2021-02-27 16:00:00,2.81856,0.82208,2.936,1.63776,0.47768000000000005,1.706,1.1808,0.34440000000000004,1.23
2021-02-27 16:30:00,2.9472,0.8596,3.07,1.0848,0.3164,1.13,1.8624,0.5432,1.94
2021-02-27 17:00:00,3.31296,0.96628,3.451,0.45216000000000006,0.13188,0.47100000000000003,2.8608000000000002,0.8344,2.98
2021-02-27 17:30:00,3.54816,1.03488,3.696,0.08256000000000001,0.02408,0.08600000000000001,3.4656000000000002,1.0108,3.61
2021-02-27 18:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2021-02-27 18:30:00,3.99552,1.16536,4.162,0.0019200000000000003,0.0005600000000000001,0.002,3.9936,1.1648,4.16
2021-02-27 19:00:00,3.91104,1.14072,4.074,0.0038400000000000005,0.0011200000000000001,0.004,3.9072,1.1396,4.07
2021-02-27 19:30:00,3.85152,1.12336,4.012,0.0019200000000000003,0.0005600000000000001,0.002,3.8496,1.1228,4.01
2021-02-27 20:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2021-02-27 20:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2021-02-27 21:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2021-02-27 21:30:00,3.18336,0.9284800000000001,3.316,0.11136000000000001,0.03248,0.116,3.072,0.896,3.2
2021-02-27 22:00:00,2.96928,0.86604,3.093,0.12768000000000002,0.03724,0.133,2.8416,0.8288000000000001,2.96
2021-02-27 22:30:00,2.68128,0.7820400000000001,2.793,0.12768000000000002,0.03724,0.133,2.5536,0.7448,2.66
2021-02-27 23:00:00,2.54688,0.7428400000000001,2.653,0.12768000000000002,0.03724,0.133,2.4192,0.7056,2.52
2021-02-27 23:30:00,2.39328,0.6980400000000001,2.493,0.12768000000000002,0.03724,0.133,2.2656,0.6608,2.36
2021-02-28 00:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.12768000000000002,0.03724,0.133,2.1312,0.6216,2.22
2021-02-28 00:30:00,2.4700800000000003,0.7204400000000001,2.573,0.12768000000000002,0.03724,0.133,2.3424,0.6832,2.44
2021-02-28 01:00:00,2.80608,0.8184400000000001,2.923,0.12768000000000002,0.03724,0.133,2.6784,0.7812,2.79
2021-02-28 01:30:00,2.9212800000000003,0.85204,3.043,0.12768000000000002,0.03724,0.133,2.7936,0.8148000000000001,2.91
2021-02-28 02:00:00,2.8252800000000002,0.8240400000000001,2.943,0.12768000000000002,0.03724,0.133,2.6976,0.7868,2.81
2021-02-28 02:30:00,2.79264,0.81452,2.909,0.09504000000000001,0.02772,0.099,2.6976,0.7868,2.81
2021-02-28 03:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2021-02-28 03:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2021-02-28 04:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-02-28 04:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-02-28 05:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-28 05:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-02-28 06:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-02-28 06:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2021-02-28 07:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2021-02-28 07:30:00,3.1632,0.9226000000000001,3.295,0.11040000000000001,0.0322,0.115,3.0528,0.8904000000000001,3.18
2021-02-28 08:00:00,3.08064,0.8985200000000001,3.209,0.58464,0.17052,0.609,2.496,0.728,2.6
2021-02-28 08:30:00,3.0624,0.8932,3.19,1.2288000000000001,0.3584,1.28,1.8336000000000001,0.5348,1.9100000000000001
2021-02-28 09:00:00,2.9664,0.8652000000000001,3.09,1.7664,0.5152,1.8399999999999999,1.2,0.35000000000000003,1.25
2021-02-28 09:30:00,2.96352,0.86436,3.087,2.18592,0.63756,2.277,0.7776000000000001,0.2268,0.81
2021-02-28 10:00:00,3.05568,0.89124,3.183,2.59488,0.7568400000000001,2.7030000000000003,0.46080000000000004,0.13440000000000002,0.48
2021-02-28 10:30:00,3.26208,0.9514400000000001,3.398,2.90688,0.84784,3.028,0.3552,0.10360000000000001,0.37
2021-02-28 11:00:00,3.79008,1.10544,3.948,3.17568,0.9262400000000001,3.308,0.6144000000000001,0.1792,0.64
2021-02-28 11:30:00,4.17312,1.21716,4.347,3.35712,0.97916,3.497,0.8160000000000001,0.23800000000000002,0.85
2021-02-28 12:00:00,4.4976,1.3118,4.6850000000000005,3.5856,1.0458,3.735,0.912,0.266,0.9500000000000001
2021-02-28 12:30:00,4.36224,1.2723200000000001,4.5440000000000005,3.5366400000000002,1.03152,3.684,0.8256,0.24080000000000001,0.86
2021-02-28 13:00:00,4.27488,1.24684,4.453,3.44928,1.00604,3.593,0.8256,0.24080000000000001,0.86
2021-02-28 13:30:00,4.07904,1.18972,4.249,3.33984,0.9741200000000001,3.479,0.7392000000000001,0.2156,0.77
2021-02-28 14:00:00,3.73536,1.08948,3.891,3.13056,0.9130800000000001,3.261,0.6048,0.1764,0.63
2021-02-28 14:30:00,3.32544,0.9699200000000001,3.464,2.89344,0.8439200000000001,3.014,0.432,0.126,0.45
2021-02-28 15:00:00,2.9472,0.8596,3.07,2.5536,0.7448,2.66,0.3936,0.1148,0.41000000000000003
2021-02-28 15:30:00,2.86464,0.83552,2.984,2.13504,0.62272,2.224,0.7296,0.21280000000000002,0.76
2021-02-28 16:00:00,3.02784,0.8831200000000001,3.154,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.4304000000000001,0.4172,1.49
2021-02-28 16:30:00,3.36192,0.9805600000000001,3.502,1.03872,0.30296,1.082,2.3232,0.6776,2.42
2021-02-28 17:00:00,3.64128,1.06204,3.793,0.47328000000000003,0.13804000000000002,0.493,3.168,0.924,3.3
2021-02-28 17:30:00,4.008,1.169,4.175,0.1008,0.029400000000000003,0.105,3.9072,1.1396,4.07
2021-02-28 18:00:00,4.12896,1.20428,4.301,0.0009600000000000001,0.00028000000000000003,0.001,4.128,1.204,4.3
2021-02-28 18:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2021-02-28 19:00:00,4.12416,1.20288,4.296,0.00576,0.00168,0.006,4.1184,1.2012,4.29
2021-02-28 19:30:00,3.82944,1.11692,3.989,0.047040000000000005,0.013720000000000001,0.049,3.7824,1.1032,3.94
2021-02-28 20:00:00,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84
2021-02-28 20:30:00,3.64224,1.06232,3.794,0.02304,0.00672,0.024,3.6192,1.0556,3.77
2021-02-28 21:00:00,3.46848,1.01164,3.613,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.456,1.008,3.6
2021-02-28 21:30:00,3.26208,0.9514400000000001,3.398,0.08448000000000001,0.024640000000000002,0.088,3.1776,0.9268000000000001,3.31
2021-02-28 22:00:00,3.0048,0.8764000000000001,3.13,0.14400000000000002,0.042,0.15,2.8608000000000002,0.8344,2.98
2021-02-28 22:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.14880000000000002,0.0434,0.155,2.5824,0.7532,2.69
2021-02-28 23:00:00,2.5104,0.7322000000000001,2.615,0.14880000000000002,0.0434,0.155,2.3616,0.6888000000000001,2.46
2021-02-28 23:30:00,2.34528,0.6840400000000001,2.443,0.14688,0.04284,0.153,2.1984,0.6412,2.29
2021-03-01 00:00:00,2.22144,0.64792,2.314,0.15744000000000002,0.04592,0.164,2.064,0.602,2.15
2021-03-01 00:30:00,2.41632,0.70476,2.517,0.16992000000000002,0.04956000000000001,0.177,2.2464,0.6552,2.34
2021-03-01 01:00:00,2.78496,0.8122800000000001,2.901,0.15456,0.04508,0.161,2.6304,0.7672,2.74
2021-03-01 01:30:00,2.94912,0.86016,3.072,0.14592000000000002,0.04256,0.152,2.8032,0.8176,2.92
2021-03-01 02:00:00,2.9568000000000003,0.8624,3.08,0.038400000000000004,0.0112,0.04,2.9184,0.8512000000000001,3.04
2021-03-01 02:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2021-03-01 03:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2021-03-01 03:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2021-03-01 04:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2021-03-01 04:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2021-03-01 05:00:00,2.77632,0.80976,2.892,0.01152,0.00336,0.012,2.7648,0.8064,2.88
2021-03-01 05:30:00,2.83008,0.8254400000000001,2.948,0.036480000000000005,0.01064,0.038,2.7936,0.8148000000000001,2.91
2021-03-01 06:00:00,3.05472,0.8909600000000001,3.182,0.030720000000000004,0.008960000000000001,0.032,3.024,0.882,3.15
2021-03-01 06:30:00,3.33792,0.9735600000000001,3.477,0.04512,0.013160000000000002,0.047,3.2928,0.9604,3.43
2021-03-01 07:00:00,3.64512,1.06316,3.797,0.01632,0.00476,0.017,3.6288,1.0584,3.7800000000000002
2021-03-01 07:30:00,4.00896,1.16928,4.176,0.03456,0.01008,0.036000000000000004,3.9744,1.1592,4.14
2021-03-01 08:00:00,4.21536,1.2294800000000001,4.391,0.09696,0.028280000000000003,0.101,4.1184,1.2012,4.29
2021-03-01 08:30:00,4.46016,1.30088,4.646,0.24576000000000003,0.07168000000000001,0.256,4.2144,1.2292,4.39
2021-03-01 09:00:00,4.40832,1.28576,4.592,0.46272,0.13496000000000002,0.482,3.9455999999999998,1.1508,4.11
2021-03-01 09:30:00,4.26432,1.24376,4.442,0.49152000000000007,0.14336000000000002,0.512,3.7728,1.1004,3.93
2021-03-01 10:00:00,4.15296,1.21128,4.326,0.46656000000000003,0.13608,0.486,3.6864,1.0752,3.84
2021-03-01 10:30:00,4.24992,1.23956,4.427,0.46752000000000005,0.13636,0.487,3.7824,1.1032,3.94
2021-03-01 11:00:00,4.31616,1.25888,4.496,0.57216,0.16688,0.596,3.7439999999999998,1.092,3.9
2021-03-01 11:30:00,4.26528,1.24404,4.443,0.6844800000000001,0.19964,0.713,3.5808,1.0444,3.73
2021-03-01 12:00:00,4.46208,1.30144,4.648,0.75648,0.22064000000000003,0.788,3.7056,1.0808,3.86
2021-03-01 12:30:00,4.4764800000000005,1.30564,4.663,0.75168,0.21924000000000002,0.783,3.7248,1.0864,3.88
2021-03-01 13:00:00,4.42176,1.2896800000000002,4.606,0.7929600000000001,0.23128,0.8260000000000001,3.6288,1.0584,3.7800000000000002
2021-03-01 13:30:00,4.41312,1.28716,4.5969999999999995,0.8419200000000001,0.24556000000000003,0.877,3.5712,1.0416,3.7199999999999998
2021-03-01 14:00:00,4.464,1.302,4.65,0.5568000000000001,0.16240000000000002,0.58,3.9072,1.1396,4.07
2021-03-01 14:30:00,4.44384,1.2961200000000002,4.629,0.34464,0.10052000000000001,0.359,4.0992,1.1956,4.27
2021-03-01 15:00:00,4.38624,1.27932,4.569,0.38304000000000005,0.11172000000000001,0.399,4.0032,1.1676,4.17
2021-03-01 15:30:00,4.35936,1.27148,4.541,0.26976,0.07868,0.281,4.0896,1.1928,4.26
2021-03-01 16:00:00,4.32192,1.26056,4.502,0.15552000000000002,0.045360000000000004,0.162,4.1664,1.2152,4.34
2021-03-01 16:30:00,4.37472,1.27596,4.557,0.13152,0.038360000000000005,0.137,4.2432,1.2376,4.42
2021-03-01 17:00:00,4.46688,1.30284,4.6530000000000005,0.07968,0.02324,0.083,4.3872,1.2796,4.57
2021-03-01 17:30:00,4.45632,1.29976,4.642,0.030720000000000004,0.008960000000000001,0.032,4.4256,1.2908,4.61
2021-03-01 18:00:00,4.48416,1.30788,4.671,0.010560000000000002,0.0030800000000000003,0.011,4.4736,1.3048,4.66
2021-03-01 18:30:00,4.48416,1.30788,4.671,0.02016,0.005880000000000001,0.021,4.464,1.302,4.65
2021-03-01 19:00:00,4.31424,1.2583199999999999,4.494,0.0038400000000000005,0.0011200000000000001,0.004,4.3104,1.2572,4.49
2021-03-01 19:30:00,4.09632,1.19476,4.267,0.00672,0.0019600000000000004,0.007,4.0896,1.1928,4.26
2021-03-01 20:00:00,3.9024,1.1382,4.065,0.014400000000000001,0.004200000000000001,0.015,3.888,1.134,4.05
2021-03-01 20:30:00,3.86112,1.12616,4.022,0.021120000000000003,0.0061600000000000005,0.022,3.84,1.12,4.0
2021-03-01 21:00:00,3.6384,1.0612,3.79,0.028800000000000003,0.008400000000000001,0.03,3.6096,1.0528,3.76
2021-03-01 21:30:00,3.51744,1.02592,3.664,0.0038400000000000005,0.0011200000000000001,0.004,3.5136000000000003,1.0248,3.66
2021-03-01 22:00:00,3.2496,0.9478000000000001,3.385,0.014400000000000001,0.004200000000000001,0.015,3.2352,0.9436,3.37
2021-03-01 22:30:00,2.8992,0.8456,3.02,0.009600000000000001,0.0028,0.01,2.8896,0.8428,3.01
2021-03-01 23:00:00,2.70528,0.7890400000000001,2.818,0.007680000000000001,0.0022400000000000002,0.008,2.6976,0.7868,2.81
2021-03-01 23:30:00,2.5171200000000002,0.73416,2.622,0.01152,0.00336,0.012,2.5056000000000003,0.7308,2.61
2021-03-02 00:00:00,2.38944,0.6969200000000001,2.489,0.047040000000000005,0.013720000000000001,0.049,2.3424,0.6832,2.44
2021-03-02 00:30:00,2.5891200000000003,0.75516,2.697,0.16032000000000002,0.04676,0.167,2.4288,0.7084,2.5300000000000002
2021-03-02 01:00:00,2.95776,0.8626800000000001,3.081,0.16416,0.047880000000000006,0.171,2.7936,0.8148000000000001,2.91
2021-03-02 01:30:00,3.1104,0.9072,3.24,0.15360000000000001,0.0448,0.16,2.9568000000000003,0.8624,3.08
2021-03-02 02:00:00,3.08448,0.8996400000000001,3.213,0.14688,0.04284,0.153,2.9376,0.8568,3.06
2021-03-02 02:30:00,3.02784,0.8831200000000001,3.154,0.14784,0.043120000000000006,0.154,2.88,0.84,3.0
2021-03-02 03:00:00,2.93952,0.8573600000000001,3.062,0.14592000000000002,0.04256,0.152,2.7936,0.8148000000000001,2.91
2021-03-02 03:30:00,2.90112,0.84616,3.022,0.14592000000000002,0.04256,0.152,2.7552,0.8036000000000001,2.87
2021-03-02 04:00:00,2.83392,0.8265600000000001,2.952,0.14592000000000002,0.04256,0.152,2.688,0.784,2.8
2021-03-02 04:30:00,2.82048,0.82264,2.938,0.05568000000000001,0.01624,0.058,2.7648,0.8064,2.88
2021-03-02 05:00:00,2.84256,0.82908,2.961,0.0009600000000000001,0.00028000000000000003,0.001,2.8416,0.8288000000000001,2.96
2021-03-02 05:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2021-03-02 06:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2021-03-02 06:30:00,3.33216,0.9718800000000001,3.471,0.0009600000000000001,0.00028000000000000003,0.001,3.3312,0.9716,3.47
2021-03-02 07:00:00,3.64896,1.0642800000000001,3.801,0.0009600000000000001,0.00028000000000000003,0.001,3.648,1.064,3.8
2021-03-02 07:30:00,4.09824,1.19532,4.269,0.00864,0.00252,0.009000000000000001,4.0896,1.1928,4.26
2021-03-02 08:00:00,4.08192,1.19056,4.252,0.04032,0.011760000000000001,0.042,4.0416,1.1788,4.21
2021-03-02 08:30:00,4.27104,1.24572,4.449,0.11424000000000001,0.03332,0.11900000000000001,4.1568,1.2124,4.33
2021-03-02 09:00:00,4.4064,1.2852000000000001,4.59,0.192,0.056,0.2,4.2144,1.2292,4.39
2021-03-02 09:30:00,4.45824,1.3003200000000001,4.644,0.33024000000000003,0.09632,0.34400000000000003,4.128,1.204,4.3
2021-03-02 10:00:00,4.31712,1.25916,4.497,0.48672000000000004,0.14196,0.507,3.8304,1.1172,3.99
2021-03-02 10:30:00,4.30464,1.25552,4.484,0.5510400000000001,0.16072,0.5740000000000001,3.7536,1.0948,3.91
2021-03-02 11:00:00,4.23552,1.23536,4.412,0.5779200000000001,0.16856000000000002,0.602,3.6576,1.0668,3.81
2021-03-02 11:30:00,4.23168,1.23424,4.408,0.6604800000000001,0.19264,0.6880000000000001,3.5712,1.0416,3.7199999999999998
2021-03-02 12:00:00,4.23936,1.23648,4.416,0.82176,0.23968000000000003,0.856,3.4176,0.9968,3.56
2021-03-02 12:30:00,4.39584,1.28212,4.579,0.9398400000000001,0.27412000000000003,0.979,3.456,1.008,3.6
2021-03-02 13:00:00,4.31136,1.2574800000000002,4.491,0.8841600000000001,0.25788,0.921,3.4272,0.9996,3.5700000000000003
2021-03-02 13:30:00,4.39296,1.28128,4.5760000000000005,0.71616,0.20888,0.746,3.6768,1.0724,3.83
2021-03-02 14:00:00,4.31232,1.25776,4.492,0.6739200000000001,0.19656,0.7020000000000001,3.6384,1.0612,3.79
2021-03-02 14:30:00,4.25376,1.24068,4.431,0.59616,0.17388,0.621,3.6576,1.0668,3.81
2021-03-02 15:00:00,4.24608,1.23844,4.423,0.45408000000000004,0.13244,0.47300000000000003,3.792,1.106,3.95
2021-03-02 15:30:00,4.28256,1.24908,4.461,0.41376,0.12068000000000001,0.431,3.8688000000000002,1.1284,4.03
2021-03-02 16:00:00,4.26144,1.24292,4.439,0.25824,0.07532000000000001,0.269,4.0032,1.1676,4.17
2021-03-02 16:30:00,4.33824,1.26532,4.519,0.22944,0.06692000000000001,0.23900000000000002,4.1088000000000005,1.1984,4.28
2021-03-02 17:00:00,4.41216,1.28688,4.596,0.17856000000000002,0.05208,0.186,4.2336,1.2348,4.41
2021-03-02 17:30:00,4.5120000000000005,1.316,4.7,0.13440000000000002,0.0392,0.14,4.3776,1.2768,4.5600000000000005
2021-03-02 18:00:00,4.67232,1.36276,4.867,0.13152,0.038360000000000005,0.137,4.5408,1.3244,4.73
2021-03-02 18:30:00,4.57344,1.33392,4.764,0.12864,0.037520000000000005,0.134,4.4448,1.2964,4.63
2021-03-02 19:00:00,4.33344,1.2639200000000002,4.514,0.12864,0.037520000000000005,0.134,4.2048,1.2264,4.38
2021-03-02 19:30:00,4.12224,1.20232,4.294,0.12864,0.037520000000000005,0.134,3.9936,1.1648,4.16
2021-03-02 20:00:00,3.9398400000000002,1.14912,4.104,0.12864,0.037520000000000005,0.134,3.8112,1.1116,3.9699999999999998
2021-03-02 20:30:00,3.95904,1.15472,4.124,0.12864,0.037520000000000005,0.134,3.8304,1.1172,3.99
2021-03-02 21:00:00,3.74208,1.09144,3.898,0.07488,0.021840000000000002,0.078,3.6672000000000002,1.0696,3.8200000000000003
2021-03-02 21:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-03-02 22:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2021-03-02 22:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2021-03-02 23:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2021-03-02 23:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2021-03-03 00:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2021-03-03 00:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2021-03-03 01:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2021-03-03 01:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2021-03-03 02:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2021-03-03 02:30:00,3.05472,0.8909600000000001,3.182,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.0048,0.8764000000000001,3.13
2021-03-03 03:00:00,2.94624,0.8593200000000001,3.069,0.14304,0.04172,0.149,2.8032,0.8176,2.92
2021-03-03 03:30:00,2.86944,0.8369200000000001,2.989,0.14304,0.04172,0.149,2.7264,0.7952,2.84
2021-03-03 04:00:00,2.73504,0.7977200000000001,2.849,0.14304,0.04172,0.149,2.592,0.756,2.7
2021-03-03 04:30:00,2.73504,0.7977200000000001,2.849,0.14304,0.04172,0.149,2.592,0.756,2.7
2021-03-03 05:00:00,2.76384,0.8061200000000001,2.879,0.14304,0.04172,0.149,2.6208,0.7644000000000001,2.73
2021-03-03 05:30:00,2.84064,0.82852,2.959,0.14304,0.04172,0.149,2.6976,0.7868,2.81
2021-03-03 06:00:00,3.01344,0.87892,3.1390000000000002,0.14304,0.04172,0.149,2.8704,0.8372,2.99
2021-03-03 06:30:00,3.34944,0.9769200000000001,3.489,0.14304,0.04172,0.149,3.2064,0.9352,3.34
2021-03-03 07:00:00,3.7622400000000003,1.09732,3.919,0.14304,0.04172,0.149,3.6192,1.0556,3.77
2021-03-03 07:30:00,4.1184,1.2012,4.29,0.14400000000000002,0.042,0.15,3.9744,1.1592,4.14
2021-03-03 08:00:00,4.16448,1.21464,4.338,0.16128,0.047040000000000005,0.168,4.0032,1.1676,4.17
2021-03-03 08:30:00,4.40352,1.28436,4.587,0.18912,0.05516000000000001,0.197,4.2144,1.2292,4.39
2021-03-03 09:00:00,4.7020800000000005,1.37144,4.898,0.28608,0.08344,0.298,4.416,1.288,4.6
2021-03-03 09:30:00,4.67616,1.36388,4.871,0.37536,0.10948000000000001,0.391,4.3008,1.2544,4.48
2021-03-03 10:00:00,4.62912,1.35016,4.822,0.31872,0.09296,0.332,4.3104,1.2572,4.49
2021-03-03 10:30:00,4.59456,1.34008,4.786,0.40896000000000005,0.11928000000000001,0.426,4.1856,1.2208,4.36
2021-03-03 11:00:00,4.63872,1.35296,4.832,0.43392000000000003,0.12656,0.452,4.2048,1.2264,4.38
2021-03-03 11:30:00,4.632,1.351,4.825,0.4176,0.1218,0.435,4.2144,1.2292,4.39
2021-03-03 12:00:00,4.68672,1.36696,4.882,0.49152000000000007,0.14336000000000002,0.512,4.1952,1.2236,4.37
2021-03-03 12:30:00,4.77216,1.39188,4.971,0.49056000000000005,0.14308,0.511,4.2816,1.2488000000000001,4.46
2021-03-03 13:00:00,4.72512,1.37816,4.922,0.5299200000000001,0.15456,0.552,4.1952,1.2236,4.37
2021-03-03 13:30:00,4.72992,1.3795600000000001,4.927,0.5347200000000001,0.15596000000000002,0.557,4.1952,1.2236,4.37
2021-03-03 14:00:00,4.67712,1.36416,4.872,0.60672,0.17696,0.632,4.0704,1.1872,4.24
2021-03-03 14:30:00,4.57632,1.33476,4.767,0.34272,0.09996000000000001,0.357,4.2336,1.2348,4.41
2021-03-03 15:00:00,4.62624,1.34932,4.819,0.34464,0.10052000000000001,0.359,4.2816,1.2488000000000001,4.46
2021-03-03 15:30:00,4.55328,1.32804,4.743,0.36768,0.10724,0.383,4.1856,1.2208,4.36
2021-03-03 16:00:00,4.62912,1.35016,4.822,0.28032,0.08176000000000001,0.292,4.3488,1.2684,4.53
2021-03-03 16:30:00,4.59264,1.33952,4.784,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.4256,1.2908,4.61
2021-03-03 17:00:00,4.76064,1.38852,4.959,0.13344,0.03892,0.139,4.6272,1.3496000000000001,4.82
2021-03-03 17:30:00,4.88256,1.42408,5.086,0.13056,0.03808,0.136,4.752,1.3860000000000001,4.95
2021-03-03 18:00:00,4.8384,1.4112,5.04,0.13440000000000002,0.0392,0.14,4.704,1.3719999999999999,4.9
2021-03-03 18:30:00,4.69248,1.36864,4.888,0.13248000000000001,0.03864,0.138,4.5600000000000005,1.33,4.75
2021-03-03 19:00:00,4.42464,1.29052,4.609,0.13344,0.03892,0.139,4.2912,1.2516,4.47
2021-03-03 19:30:00,4.4054400000000005,1.28492,4.589,0.047040000000000005,0.013720000000000001,0.049,4.3584,1.2711999999999999,4.54
2021-03-03 20:00:00,4.15488,1.21184,4.328,0.007680000000000001,0.0022400000000000002,0.008,4.1472,1.2096,4.32
2021-03-03 20:30:00,4.08672,1.19196,4.257,0.00672,0.0019600000000000004,0.007,4.08,1.19,4.25
2021-03-03 21:00:00,3.89856,1.13708,4.061,0.0009600000000000001,0.00028000000000000003,0.001,3.8976,1.1368,4.06
2021-03-03 21:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-03-03 22:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2021-03-03 22:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2021-03-03 23:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2021-03-03 23:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.041280000000000004,0.01204,0.043000000000000003,2.5152,0.7336,2.62
2021-03-04 00:00:00,2.3856,0.6958000000000001,2.485,0.13920000000000002,0.040600000000000004,0.145,2.2464,0.6552,2.34
2021-03-04 00:30:00,2.65536,0.7744800000000001,2.766,0.14016,0.04088000000000001,0.146,2.5152,0.7336,2.62
2021-03-04 01:00:00,2.96448,0.8646400000000001,3.088,0.14208,0.041440000000000005,0.148,2.8224,0.8232,2.94
2021-03-04 01:30:00,3.072,0.896,3.2,0.15360000000000001,0.0448,0.16,2.9184,0.8512000000000001,3.04
2021-03-04 02:00:00,2.9683200000000003,0.8657600000000001,3.092,0.17472000000000001,0.050960000000000005,0.182,2.7936,0.8148000000000001,2.91
2021-03-04 02:30:00,2.92704,0.85372,3.049,0.14304,0.04172,0.149,2.784,0.812,2.9
2021-03-04 03:00:00,2.81664,0.82152,2.934,0.14784,0.043120000000000006,0.154,2.6688,0.7784000000000001,2.7800000000000002
2021-03-04 03:30:00,2.79264,0.81452,2.909,0.18144000000000002,0.05292,0.189,2.6112,0.7616,2.7199999999999998
2021-03-04 04:00:00,2.66592,0.77756,2.777,0.17952,0.052360000000000004,0.187,2.4864,0.7252000000000001,2.59
2021-03-04 04:30:00,2.6601600000000003,0.77588,2.771,0.20256000000000002,0.05908000000000001,0.211,2.4576000000000002,0.7168,2.56
2021-03-04 05:00:00,2.664,0.777,2.775,0.1872,0.0546,0.195,2.4768,0.7224,2.58
2021-03-04 05:30:00,2.74656,0.80108,2.8609999999999998,0.18336000000000002,0.05348000000000001,0.191,2.5632,0.7476,2.67
2021-03-04 06:00:00,2.8656,0.8358,2.985,0.1872,0.0546,0.195,2.6784,0.7812,2.79
2021-03-04 06:30:00,3.0624,0.8932,3.19,0.2112,0.0616,0.22,2.8512,0.8316,2.9699999999999998
2021-03-04 07:00:00,3.4608,1.0094,3.605,0.216,0.063,0.225,3.2448,0.9464,3.38
2021-03-04 07:30:00,4.00416,1.16788,4.171,0.21216000000000002,0.061880000000000004,0.221,3.792,1.106,3.95
2021-03-04 08:00:00,4.11168,1.19924,4.283,0.25248000000000004,0.07364000000000001,0.263,3.8592,1.1256,4.02
2021-03-04 08:30:00,4.26528,1.24404,4.443,0.38688000000000006,0.11284000000000001,0.403,3.8784,1.1312,4.04
2021-03-04 09:00:00,4.368,1.274,4.55,0.47040000000000004,0.13720000000000002,0.49,3.8976,1.1368,4.06
2021-03-04 09:30:00,4.22496,1.23228,4.401,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.6768,1.0724,3.83
2021-03-04 10:00:00,4.13088,1.20484,4.303,1.10688,0.32284,1.153,3.024,0.882,3.15
2021-03-04 10:30:00,4.17312,1.21716,4.347,1.74432,0.50876,1.8170000000000002,2.4288,0.7084,2.5300000000000002
2021-03-04 11:00:00,4.09728,1.19504,4.268,1.26528,0.36904000000000003,1.318,2.832,0.8260000000000001,2.95
2021-03-04 11:30:00,4.06848,1.1866400000000001,4.238,1.63008,0.47544000000000003,1.698,2.4384,0.7112,2.54
2021-03-04 12:00:00,4.05888,1.18384,4.228,1.7452800000000002,0.50904,1.818,2.3136,0.6748000000000001,2.41
2021-03-04 12:30:00,3.87168,1.12924,4.033,1.55808,0.45444,1.623,2.3136,0.6748000000000001,2.41
2021-03-04 13:00:00,3.86784,1.12812,4.029,0.98784,0.28812000000000004,1.029,2.88,0.84,3.0
2021-03-04 13:30:00,3.76704,1.09872,3.924,1.64544,0.47992,1.714,2.1216,0.6188,2.21
2021-03-04 14:00:00,3.94848,1.15164,4.113,0.61728,0.18004,0.643,3.3312,0.9716,3.47
2021-03-04 14:30:00,3.94272,1.14996,4.107,0.8131200000000001,0.23716,0.847,3.1296,0.9128000000000001,3.26
2021-03-04 15:00:00,3.93888,1.14884,4.103,0.53088,0.15484,0.553,3.408,0.994,3.55
2021-03-04 15:30:00,3.85056,1.12308,4.011,0.9321600000000001,0.27188,0.971,2.9184,0.8512000000000001,3.04
2021-03-04 16:00:00,3.9744,1.1592,4.14,0.7008,0.2044,0.73,3.2736,0.9548000000000001,3.41
2021-03-04 16:30:00,3.95424,1.15332,4.119,0.6518400000000001,0.19012,0.679,3.3024,0.9632000000000001,3.44
2021-03-04 17:00:00,4.0704,1.1872,4.24,0.6528,0.1904,0.68,3.4176,0.9968,3.56
2021-03-04 17:30:00,4.25664,1.24152,4.434,0.52224,0.15232,0.544,3.7344,1.0892,3.89
2021-03-04 18:00:00,4.272,1.246,4.45,0.6528,0.1904,0.68,3.6192,1.0556,3.77
2021-03-04 18:30:00,4.32096,1.26028,4.501,0.70176,0.20468000000000003,0.731,3.6192,1.0556,3.77
2021-03-04 19:00:00,4.11072,1.19896,4.282,0.33792000000000005,0.09856000000000001,0.352,3.7728,1.1004,3.93
2021-03-04 19:30:00,3.91968,1.14324,4.083,0.31008,0.09044,0.323,3.6096,1.0528,3.76
2021-03-04 20:00:00,3.75648,1.09564,3.9130000000000003,0.40608000000000005,0.11844,0.423,3.3504,0.9772000000000001,3.49
2021-03-04 20:30:00,3.82464,1.11552,3.984,0.22464,0.06552000000000001,0.234,3.6,1.05,3.75
2021-03-04 21:00:00,3.53184,1.03012,3.6790000000000003,0.35424000000000005,0.10332000000000001,0.369,3.1776,0.9268000000000001,3.31
2021-03-04 21:30:00,3.32928,0.9710400000000001,3.468,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.1296,0.9128000000000001,3.26
2021-03-04 22:00:00,3.11712,0.9091600000000001,3.247,0.16032000000000002,0.04676,0.167,2.9568000000000003,0.8624,3.08
2021-03-04 22:30:00,2.78496,0.8122800000000001,2.901,0.14496,0.042280000000000005,0.151,2.64,0.77,2.75
2021-03-04 23:00:00,2.49888,0.72884,2.6029999999999998,0.15648,0.04564000000000001,0.163,2.3424,0.6832,2.44
2021-03-04 23:30:00,2.32992,0.67956,2.427,0.19872,0.057960000000000005,0.20700000000000002,2.1312,0.6216,2.22
2021-03-05 00:00:00,2.1494400000000002,0.62692,2.239,0.20064,0.05852,0.209,1.9488,0.5684,2.03
2021-03-05 00:30:00,2.32512,0.6781600000000001,2.422,0.27072,0.07896,0.28200000000000003,2.0544000000000002,0.5992000000000001,2.14
2021-03-05 01:00:00,2.6956800000000003,0.78624,2.808,0.30528000000000005,0.08904000000000001,0.318,2.3904,0.6972,2.49
2021-03-05 01:30:00,2.84736,0.8304800000000001,2.966,0.31296,0.09128000000000001,0.326,2.5343999999999998,0.7392000000000001,2.64
2021-03-05 02:00:00,2.79456,0.81508,2.911,0.20256000000000002,0.05908000000000001,0.211,2.592,0.756,2.7
2021-03-05 02:30:00,2.75712,0.8041600000000001,2.872,0.22272000000000003,0.06496,0.232,2.5343999999999998,0.7392000000000001,2.64
2021-03-05 03:00:00,2.6947200000000002,0.7859600000000001,2.807,0.19872,0.057960000000000005,0.20700000000000002,2.496,0.728,2.6
2021-03-05 03:30:00,2.67264,0.7795200000000001,2.784,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.4768,0.7224,2.58
2021-03-05 04:00:00,2.58048,0.7526400000000001,2.688,0.18048,0.052640000000000006,0.188,2.4,0.7000000000000001,2.5
2021-03-05 04:30:00,2.53728,0.74004,2.643,0.18528000000000003,0.054040000000000005,0.193,2.352,0.686,2.45
2021-03-05 05:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.22176,0.06468,0.231,2.3424,0.6832,2.44
