Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-03-05 05:30:00,2.64672,0.7719600000000001,2.757,0.21792000000000003,0.06356,0.227,2.4288,0.7084,2.5300000000000002
2021-03-05 06:00:00,2.832,0.8260000000000001,2.95,0.22080000000000002,0.0644,0.23,2.6112,0.7616,2.7199999999999998
2021-03-05 06:30:00,3.21696,0.9382800000000001,3.351,0.22176,0.06468,0.231,2.9952,0.8736,3.12
2021-03-05 07:00:00,3.48768,1.01724,3.633,0.21408000000000002,0.06244,0.223,3.2736,0.9548000000000001,3.41
2021-03-05 07:30:00,3.8352,1.1186,3.995,0.2832,0.0826,0.295,3.552,1.036,3.7
2021-03-05 08:00:00,3.94464,1.15052,4.109,0.31584,0.09212000000000001,0.329,3.6288,1.0584,3.7800000000000002
2021-03-05 08:30:00,4.0272,1.1746,4.195,0.456,0.133,0.47500000000000003,3.5712,1.0416,3.7199999999999998
2021-03-05 09:00:00,4.13568,1.20624,4.308,0.77568,0.22624000000000002,0.808,3.36,0.98,3.5
2021-03-05 09:30:00,4.17792,1.21856,4.352,0.99072,0.28896000000000005,1.032,3.1872,0.9296000000000001,3.32
2021-03-05 10:00:00,4.11456,1.20008,4.286,1.32096,0.38528,1.376,2.7936,0.8148000000000001,2.91
2021-03-05 10:30:00,3.94752,1.15136,4.112,1.9891200000000002,0.58016,2.072,1.9584000000000001,0.5712,2.04
2021-03-05 11:00:00,3.89184,1.1351200000000001,4.054,1.50144,0.43792000000000003,1.564,2.3904,0.6972,2.49
2021-03-05 11:30:00,4.06272,1.18496,4.232,0.9235200000000001,0.26936000000000004,0.962,3.1392,0.9156000000000001,3.27
2021-03-05 12:00:00,3.94752,1.15136,4.112,1.47072,0.42896,1.532,2.4768,0.7224,2.58
2021-03-05 12:30:00,4.05024,1.18132,4.219,1.68864,0.49252,1.759,2.3616,0.6888000000000001,2.46
2021-03-05 13:00:00,4.06464,1.18552,4.234,1.24224,0.36232000000000003,1.294,2.8224,0.8232,2.94
2021-03-05 13:30:00,3.96768,1.15724,4.133,0.6460800000000001,0.18844000000000002,0.673,3.3216,0.9688,3.46
2021-03-05 14:00:00,3.94464,1.15052,4.109,1.09344,0.31892000000000004,1.139,2.8512,0.8316,2.9699999999999998
2021-03-05 14:30:00,3.77184,1.10012,3.9290000000000003,1.08384,0.31612,1.129,2.688,0.784,2.8
2021-03-05 15:00:00,3.81504,1.11272,3.974,0.45504000000000006,0.13272,0.47400000000000003,3.36,0.98,3.5
2021-03-05 15:30:00,3.9408000000000003,1.1494,4.105,0.312,0.091,0.325,3.6288,1.0584,3.7800000000000002
2021-03-05 16:00:00,4.03584,1.17712,4.204,0.33984000000000003,0.09912000000000001,0.354,3.696,1.078,3.85
2021-03-05 16:30:00,4.05216,1.18188,4.221,0.26976,0.07868,0.281,3.7824,1.1032,3.94
2021-03-05 17:00:00,4.10688,1.19784,4.2780000000000005,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.9072,1.1396,4.07
2021-03-05 17:30:00,4.2988800000000005,1.25384,4.478,0.15168,0.04424,0.158,4.1472,1.2096,4.32
2021-03-05 18:00:00,4.40928,1.28604,4.593,0.15648,0.04564000000000001,0.163,4.2528,1.2404,4.43
2021-03-05 18:30:00,4.46784,1.30312,4.654,0.14784,0.043120000000000006,0.154,4.32,1.26,4.5
2021-03-05 19:00:00,4.30944,1.25692,4.489,0.14304,0.04172,0.149,4.1664,1.2152,4.34
2021-03-05 19:30:00,4.0272,1.1746,4.195,0.1584,0.046200000000000005,0.165,3.8688000000000002,1.1284,4.03
2021-03-05 20:00:00,3.8016,1.1088,3.96,0.1632,0.0476,0.17,3.6384,1.0612,3.79
2021-03-05 20:30:00,3.76032,1.09676,3.917,0.15072000000000002,0.043960000000000006,0.157,3.6096,1.0528,3.76
2021-03-05 21:00:00,3.65664,1.06652,3.809,0.15264000000000003,0.044520000000000004,0.159,3.504,1.022,3.65
2021-03-05 21:30:00,3.4272,0.9996,3.5700000000000003,0.13440000000000002,0.0392,0.14,3.2928,0.9604,3.43
2021-03-05 22:00:00,3.18528,0.9290400000000001,3.318,0.13248000000000001,0.03864,0.138,3.0528,0.8904000000000001,3.18
2021-03-05 22:30:00,2.9184,0.8512000000000001,3.04,0.13440000000000002,0.0392,0.14,2.784,0.812,2.9
2021-03-05 23:00:00,2.67744,0.7809200000000001,2.789,0.13344,0.03892,0.139,2.544,0.742,2.65
2021-03-05 23:30:00,2.48544,0.72492,2.589,0.13344,0.03892,0.139,2.352,0.686,2.45
2021-03-06 00:00:00,2.36064,0.68852,2.459,0.13344,0.03892,0.139,2.2272,0.6496000000000001,2.32
2021-03-06 00:30:00,2.6006400000000003,0.7585200000000001,2.709,0.13344,0.03892,0.139,2.4672,0.7196,2.5700000000000003
2021-03-06 01:00:00,2.94624,0.8593200000000001,3.069,0.13344,0.03892,0.139,2.8128,0.8204,2.93
2021-03-06 01:30:00,3.0624,0.8932,3.19,0.13440000000000002,0.0392,0.14,2.928,0.854,3.05
2021-03-06 02:00:00,2.96544,0.86492,3.089,0.13344,0.03892,0.139,2.832,0.8260000000000001,2.95
2021-03-06 02:30:00,2.94624,0.8593200000000001,3.069,0.13344,0.03892,0.139,2.8128,0.8204,2.93
2021-03-06 03:00:00,2.9184,0.8512000000000001,3.04,0.13440000000000002,0.0392,0.14,2.784,0.812,2.9
2021-03-06 03:30:00,2.83872,0.82796,2.957,0.13152,0.038360000000000005,0.137,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-06 04:00:00,2.70432,0.78876,2.817,0.13152,0.038360000000000005,0.137,2.5728,0.7504000000000001,2.68
2021-03-06 04:30:00,2.70528,0.7890400000000001,2.818,0.13248000000000001,0.03864,0.138,2.5728,0.7504000000000001,2.68
2021-03-06 05:00:00,2.61984,0.76412,2.729,0.13344,0.03892,0.139,2.4864,0.7252000000000001,2.59
2021-03-06 05:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.13440000000000002,0.0392,0.14,2.5343999999999998,0.7392000000000001,2.64
2021-03-06 06:00:00,2.7456,0.8008000000000001,2.86,0.13440000000000002,0.0392,0.14,2.6112,0.7616,2.7199999999999998
2021-03-06 06:30:00,2.9376,0.8568,3.06,0.13440000000000002,0.0392,0.14,2.8032,0.8176,2.92
2021-03-06 07:00:00,3.072,0.896,3.2,0.13440000000000002,0.0392,0.14,2.9376,0.8568,3.06
2021-03-06 07:30:00,3.21216,0.93688,3.346,0.14016,0.04088000000000001,0.146,3.072,0.896,3.2
2021-03-06 08:00:00,3.26496,0.9522800000000001,3.401,0.18336000000000002,0.05348000000000001,0.191,3.0816,0.8988,3.21
2021-03-06 08:30:00,3.4128,0.9954000000000001,3.555,0.2544,0.0742,0.265,3.1584,0.9212,3.29
2021-03-06 09:00:00,3.54624,1.03432,3.694,0.40704,0.11872,0.424,3.1392,0.9156000000000001,3.27
2021-03-06 09:30:00,3.4464,1.0052,3.59,0.6144000000000001,0.1792,0.64,2.832,0.8260000000000001,2.95
2021-03-06 10:00:00,3.45216,1.00688,3.596,0.7641600000000001,0.22288000000000002,0.796,2.688,0.784,2.8
2021-03-06 10:30:00,3.35232,0.9777600000000001,3.492,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.5536,0.7448,2.66
2021-03-06 11:00:00,3.3072,0.9646,3.445,0.84,0.245,0.875,2.4672,0.7196,2.5700000000000003
2021-03-06 11:30:00,3.31872,0.96796,3.457,0.92832,0.27076,0.967,2.3904,0.6972,2.49
2021-03-06 12:00:00,3.28128,0.9570400000000001,3.418,1.2172800000000001,0.35504,1.268,2.064,0.602,2.15
2021-03-06 12:30:00,3.34464,0.97552,3.484,1.26144,0.36792,1.314,2.0832,0.6076,2.17
2021-03-06 13:00:00,3.34368,0.9752400000000001,3.483,0.93408,0.27244,0.973,2.4096,0.7028,2.51
2021-03-06 13:30:00,3.36,0.98,3.5,1.008,0.294,1.05,2.352,0.686,2.45
2021-03-06 14:00:00,3.44448,1.00464,3.588,0.99648,0.29064,1.038,2.448,0.714,2.55
2021-03-06 14:30:00,3.33408,0.9724400000000001,3.473,0.8668800000000001,0.25284,0.903,2.4672,0.7196,2.5700000000000003
2021-03-06 15:00:00,3.32832,0.9707600000000001,3.467,0.5923200000000001,0.17276000000000002,0.617,2.7359999999999998,0.798,2.85
2021-03-06 15:30:00,3.40704,0.99372,3.549,0.45984,0.13412000000000002,0.47900000000000004,2.9472,0.8596,3.07
2021-03-06 16:00:00,3.50592,1.02256,3.652,0.37632000000000004,0.10976000000000001,0.392,3.1296,0.9128000000000001,3.26
2021-03-06 16:30:00,3.63648,1.06064,3.7880000000000003,0.28608,0.08344,0.298,3.3504,0.9772000000000001,3.49
2021-03-06 17:00:00,3.81696,1.11328,3.976,0.20736000000000002,0.060480000000000006,0.216,3.6096,1.0528,3.76
2021-03-06 17:30:00,4.02336,1.17348,4.191,0.14496,0.042280000000000005,0.151,3.8784,1.1312,4.04
2021-03-06 18:00:00,4.24992,1.23956,4.427,0.13152,0.038360000000000005,0.137,4.1184,1.2012,4.29
2021-03-06 18:30:00,4.33632,1.2647599999999999,4.517,0.13152,0.038360000000000005,0.137,4.2048,1.2264,4.38
2021-03-06 19:00:00,4.20192,1.22556,4.377,0.13152,0.038360000000000005,0.137,4.0704,1.1872,4.24
2021-03-06 19:30:00,4.04832,1.18076,4.217,0.13152,0.038360000000000005,0.137,3.9168000000000003,1.1424,4.08
2021-03-06 20:00:00,3.9052800000000003,1.13904,4.068,0.13248000000000001,0.03864,0.138,3.7728,1.1004,3.93
2021-03-06 20:30:00,3.80928,1.11104,3.968,0.13248000000000001,0.03864,0.138,3.6768,1.0724,3.83
2021-03-06 21:00:00,3.74304,1.09172,3.899,0.13344,0.03892,0.139,3.6096,1.0528,3.76
2021-03-06 21:30:00,3.50592,1.02256,3.652,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.408,0.994,3.55
2021-03-06 22:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.09888000000000001,0.02884,0.10300000000000001,3.12,0.91,3.25
2021-03-06 22:30:00,3.05568,0.89124,3.183,0.11808,0.034440000000000005,0.123,2.9376,0.8568,3.06
2021-03-06 23:00:00,2.77632,0.80976,2.892,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.6784,0.7812,2.79
2021-03-06 23:30:00,2.55168,0.74424,2.658,0.13248000000000001,0.03864,0.138,2.4192,0.7056,2.52
2021-03-07 00:00:00,2.34528,0.6840400000000001,2.443,0.17568,0.05124,0.183,2.1696,0.6328,2.26
2021-03-07 00:30:00,2.6112,0.7616,2.7199999999999998,0.1728,0.0504,0.18,2.4384,0.7112,2.54
2021-03-07 01:00:00,2.87616,0.8388800000000001,2.996,0.20736000000000002,0.060480000000000006,0.216,2.6688,0.7784000000000001,2.7800000000000002
2021-03-07 01:30:00,3.0,0.875,3.125,0.23520000000000002,0.06860000000000001,0.245,2.7648,0.8064,2.88
2021-03-07 02:00:00,2.89248,0.8436400000000001,3.013,0.25248000000000004,0.07364000000000001,0.263,2.64,0.77,2.75
2021-03-07 02:30:00,2.98944,0.87192,3.114,0.17664000000000002,0.05152,0.184,2.8128,0.8204,2.93
2021-03-07 03:00:00,2.9856,0.8708,3.11,0.1632,0.0476,0.17,2.8224,0.8232,2.94
2021-03-07 03:30:00,2.80128,0.8170400000000001,2.918,0.19008000000000003,0.05544,0.198,2.6112,0.7616,2.7199999999999998
2021-03-07 04:00:00,2.69088,0.7848400000000001,2.803,0.20448000000000002,0.059640000000000006,0.213,2.4864,0.7252000000000001,2.59
2021-03-07 04:30:00,2.6956800000000003,0.78624,2.808,0.19008000000000003,0.05544,0.198,2.5056000000000003,0.7308,2.61
2021-03-07 05:00:00,2.60544,0.75992,2.714,0.22464,0.06552000000000001,0.234,2.3808,0.6944,2.48
2021-03-07 05:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.19776000000000002,0.05768,0.20600000000000002,2.4288,0.7084,2.5300000000000002
2021-03-07 06:00:00,2.6601600000000003,0.77588,2.771,0.21216000000000002,0.061880000000000004,0.221,2.448,0.714,2.55
2021-03-07 06:30:00,2.7552,0.8036000000000001,2.87,0.1632,0.0476,0.17,2.592,0.756,2.7
2021-03-07 07:00:00,2.9568000000000003,0.8624,3.08,0.1632,0.0476,0.17,2.7936,0.8148000000000001,2.91
2021-03-07 07:30:00,3.04128,0.88704,3.168,0.21888000000000002,0.06384000000000001,0.228,2.8224,0.8232,2.94
2021-03-07 08:00:00,3.00672,0.8769600000000001,3.132,0.39552000000000004,0.11536,0.41200000000000003,2.6112,0.7616,2.7199999999999998
2021-03-07 08:30:00,2.99328,0.87304,3.118,1.18848,0.34664,1.238,1.8048000000000002,0.5264,1.88
2021-03-07 09:00:00,3.096,0.903,3.225,0.9936,0.2898,1.035,2.1024,0.6132000000000001,2.19
2021-03-07 09:30:00,3.08352,0.89936,3.212,2.07552,0.60536,2.162,1.008,0.294,1.05
2021-03-07 10:00:00,3.2832,0.9576,3.42,2.976,0.868,3.1,0.30720000000000003,0.0896,0.32
2021-03-07 10:30:00,3.87936,1.13148,4.041,3.30336,0.9634800000000001,3.441,0.5760000000000001,0.168,0.6000000000000001
2021-03-07 11:00:00,4.34688,1.26784,4.5280000000000005,3.55968,1.03824,3.708,0.7872,0.2296,0.8200000000000001
2021-03-07 11:30:00,4.4352,1.2936,4.62,3.5136000000000003,1.0248,3.66,0.9216000000000001,0.26880000000000004,0.96
2021-03-07 12:00:00,4.76736,1.3904800000000002,4.966,3.77856,1.10208,3.936,0.9888,0.2884,1.03
2021-03-07 12:30:00,4.95264,1.44452,5.159,3.8582400000000003,1.12532,4.019,1.0944,0.31920000000000004,1.1400000000000001
2021-03-07 13:00:00,4.5696,1.3328,4.76,3.5904,1.0472,3.74,0.9792000000000001,0.2856,1.02
2021-03-07 13:30:00,3.13152,0.9133600000000001,3.262,2.65152,0.77336,2.762,0.48,0.14,0.5
2021-03-07 14:00:00,3.0144,0.8792000000000001,3.14,2.2656,0.6608,2.36,0.7488,0.2184,0.78
2021-03-07 14:30:00,2.9952,0.8736,3.12,2.2176,0.6468,2.31,0.7776000000000001,0.2268,0.81
2021-03-07 15:00:00,2.9808,0.8694000000000001,3.105,1.4928,0.4354,1.5550000000000002,1.488,0.434,1.55
2021-03-07 15:30:00,3.22656,0.94108,3.3609999999999998,0.9897600000000001,0.28868000000000005,1.031,2.2368,0.6524,2.33
2021-03-07 16:00:00,3.32832,0.9707600000000001,3.467,0.7747200000000001,0.22596000000000002,0.807,2.5536,0.7448,2.66
2021-03-07 16:30:00,3.672,1.071,3.825,0.5232,0.1526,0.545,3.1488,0.9184,3.2800000000000002
2021-03-07 17:00:00,3.8745600000000002,1.13008,4.036,0.30336,0.08848,0.316,3.5712,1.0416,3.7199999999999998
2021-03-07 17:30:00,4.08672,1.19196,4.257,0.20832,0.06076,0.217,3.8784,1.1312,4.04
2021-03-07 18:00:00,4.09344,1.19392,4.264,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.9264,1.1452,4.09
2021-03-07 18:30:00,4.26048,1.24264,4.438,0.15168,0.04424,0.158,4.1088000000000005,1.1984,4.28
2021-03-07 19:00:00,4.09632,1.19476,4.267,0.16992000000000002,0.04956000000000001,0.177,3.9264,1.1452,4.09
2021-03-07 19:30:00,3.8227200000000003,1.11496,3.982,0.17472000000000001,0.050960000000000005,0.182,3.648,1.064,3.8
2021-03-07 20:00:00,3.61632,1.05476,3.767,0.16032000000000002,0.04676,0.167,3.456,1.008,3.6
2021-03-07 20:30:00,3.54624,1.03432,3.694,0.10944000000000001,0.031920000000000004,0.114,3.4368,1.0024,3.58
2021-03-07 21:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.09504000000000001,0.02772,0.099,3.3407999999999998,0.9744,3.48
2021-03-07 21:30:00,3.1824,0.9282,3.315,0.11040000000000001,0.0322,0.115,3.072,0.896,3.2
2021-03-07 22:00:00,2.90208,0.8464400000000001,3.023,0.17568,0.05124,0.183,2.7264,0.7952,2.84
2021-03-07 22:30:00,2.59872,0.7579600000000001,2.707,0.22752000000000003,0.06636,0.23700000000000002,2.3712,0.6916,2.47
2021-03-07 23:00:00,2.37312,0.6921600000000001,2.472,0.19392,0.056560000000000006,0.202,2.1792,0.6356,2.27
2021-03-07 23:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.192,0.056,0.2,1.9968,0.5824,2.08
2021-03-08 00:00:00,2.13792,0.62356,2.227,0.16992000000000002,0.04956000000000001,0.177,1.968,0.5740000000000001,2.05
2021-03-08 00:30:00,2.41536,0.7044800000000001,2.516,0.15936,0.04648,0.166,2.2560000000000002,0.658,2.35
2021-03-08 01:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.16224000000000002,0.04732,0.169,2.592,0.756,2.7
2021-03-08 01:30:00,2.88192,0.8405600000000001,3.002,0.17472000000000001,0.050960000000000005,0.182,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-08 02:00:00,2.85984,0.8341200000000001,2.979,0.17184000000000002,0.050120000000000005,0.179,2.688,0.784,2.8
2021-03-08 02:30:00,2.77152,0.8083600000000001,2.887,0.19872,0.057960000000000005,0.20700000000000002,2.5728,0.7504000000000001,2.68
2021-03-08 03:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.23616,0.06888000000000001,0.246,2.448,0.714,2.55
2021-03-08 03:30:00,2.6304,0.7672,2.74,0.2112,0.0616,0.22,2.4192,0.7056,2.52
2021-03-08 04:00:00,2.5632,0.7476,2.67,0.2112,0.0616,0.22,2.352,0.686,2.45
2021-03-08 04:30:00,2.50464,0.7305200000000001,2.609,0.19104000000000002,0.055720000000000006,0.199,2.3136,0.6748000000000001,2.41
2021-03-08 05:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.1872,0.0546,0.195,2.3616,0.6888000000000001,2.46
2021-03-08 05:30:00,2.6121600000000003,0.7618800000000001,2.721,0.19296000000000002,0.056280000000000004,0.201,2.4192,0.7056,2.52
2021-03-08 06:00:00,2.8262400000000003,0.82432,2.944,0.18624000000000002,0.05432000000000001,0.194,2.64,0.77,2.75
2021-03-08 06:30:00,3.1728,0.9254,3.305,0.1776,0.051800000000000006,0.185,2.9952,0.8736,3.12
2021-03-08 07:00:00,3.33408,0.9724400000000001,3.473,0.28128000000000003,0.08204,0.293,3.0528,0.8904000000000001,3.18
2021-03-08 07:30:00,3.56448,1.03964,3.713,0.60768,0.17724,0.633,2.9568000000000003,0.8624,3.08
2021-03-08 08:00:00,3.7488,1.0934,3.9050000000000002,0.5136000000000001,0.14980000000000002,0.535,3.2352,0.9436,3.37
2021-03-08 08:30:00,3.96288,1.15584,4.128,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.4176,0.9968,3.56
2021-03-08 09:00:00,4.10208,1.19644,4.273,0.58848,0.17164000000000001,0.613,3.5136000000000003,1.0248,3.66
2021-03-08 09:30:00,4.24992,1.23956,4.427,0.5923200000000001,0.17276000000000002,0.617,3.6576,1.0668,3.81
2021-03-08 10:00:00,4.1808,1.2194,4.355,0.6864,0.20020000000000002,0.715,3.4944,1.0192,3.64
2021-03-08 10:30:00,4.17984,1.21912,4.354,0.8486400000000001,0.24752000000000002,0.884,3.3312,0.9716,3.47
2021-03-08 11:00:00,4.21344,1.22892,4.389,0.6710400000000001,0.19572,0.6990000000000001,3.5423999999999998,1.0332,3.69
2021-03-08 11:30:00,4.25184,1.2401200000000001,4.429,0.82464,0.24052,0.859,3.4272,0.9996,3.5700000000000003
2021-03-08 12:00:00,4.01376,1.17068,4.181,0.9897600000000001,0.28868000000000005,1.031,3.024,0.882,3.15
2021-03-08 12:30:00,4.0896,1.1928,4.26,0.9984000000000001,0.2912,1.04,3.0912,0.9016000000000001,3.22
2021-03-08 13:00:00,4.14144,1.20792,4.314,0.90624,0.26432,0.9440000000000001,3.2352,0.9436,3.37
2021-03-08 13:30:00,4.18272,1.21996,4.357,1.04352,0.30436,1.087,3.1392,0.9156000000000001,3.27
2021-03-08 14:00:00,4.04256,1.17908,4.211,1.37376,0.40068000000000004,1.431,2.6688,0.7784000000000001,2.7800000000000002
2021-03-08 14:30:00,3.9993600000000002,1.16648,4.166,1.61856,0.47208000000000006,1.686,2.3808,0.6944,2.48
2021-03-08 15:00:00,3.80256,1.10908,3.961,1.08576,0.31668,1.131,2.7168,0.7924,2.83
2021-03-08 15:30:00,3.9398400000000002,1.14912,4.104,1.05984,0.30912,1.104,2.88,0.84,3.0
2021-03-08 16:00:00,3.85632,1.12476,4.017,1.39872,0.40796000000000004,1.457,2.4576000000000002,0.7168,2.56
2021-03-08 16:30:00,3.7296,1.0878,3.885,1.0608,0.3094,1.105,2.6688,0.7784000000000001,2.7800000000000002
2021-03-08 17:00:00,3.7824,1.1032,3.94,0.6144000000000001,0.1792,0.64,3.168,0.924,3.3
2021-03-08 17:30:00,4.06464,1.18552,4.234,0.43584000000000006,0.12712,0.454,3.6288,1.0584,3.7800000000000002
2021-03-08 18:00:00,4.0512,1.1816,4.22,0.3936,0.1148,0.41000000000000003,3.6576,1.0668,3.81
2021-03-08 18:30:00,4.13184,1.20512,4.304,0.34944000000000003,0.10192000000000001,0.364,3.7824,1.1032,3.94
2021-03-08 19:00:00,4.0732800000000005,1.18804,4.243,0.31008,0.09044,0.323,3.7632,1.0976,3.92
2021-03-08 19:30:00,3.9504,1.1522000000000001,4.115,0.2736,0.07980000000000001,0.28500000000000003,3.6768,1.0724,3.83
2021-03-08 20:00:00,3.69504,1.07772,3.849,0.26784,0.07812000000000001,0.279,3.4272,0.9996,3.5700000000000003
2021-03-08 20:30:00,3.67392,1.07156,3.827,0.24672000000000002,0.07196000000000001,0.257,3.4272,0.9996,3.5700000000000003
2021-03-08 21:00:00,3.552,1.036,3.7,0.24,0.07,0.25,3.312,0.966,3.45
2021-03-08 21:30:00,3.36672,0.98196,3.507,0.21792000000000003,0.06356,0.227,3.1488,0.9184,3.2800000000000002
2021-03-08 22:00:00,3.08448,0.8996400000000001,3.213,0.21408000000000002,0.06244,0.223,2.8704,0.8372,2.99
2021-03-08 22:30:00,2.8752,0.8386,2.995,0.2064,0.060200000000000004,0.215,2.6688,0.7784000000000001,2.7800000000000002
2021-03-08 23:00:00,2.59008,0.7554400000000001,2.698,0.21888000000000002,0.06384000000000001,0.228,2.3712,0.6916,2.47
2021-03-08 23:30:00,2.47776,0.7226800000000001,2.581,0.21216000000000002,0.061880000000000004,0.221,2.2656,0.6608,2.36
2021-03-09 00:00:00,2.3424,0.6832,2.44,0.23040000000000002,0.06720000000000001,0.24,2.112,0.616,2.2
2021-03-09 00:30:00,2.47296,0.72128,2.576,0.24576000000000003,0.07168000000000001,0.256,2.2272,0.6496000000000001,2.32
2021-03-09 01:00:00,2.71776,0.79268,2.831,0.35616000000000003,0.10388000000000001,0.371,2.3616,0.6888000000000001,2.46
2021-03-09 01:30:00,2.82432,0.82376,2.942,0.5779200000000001,0.16856000000000002,0.602,2.2464,0.6552,2.34
2021-03-09 02:00:00,2.70624,0.78932,2.819,1.04544,0.30492,1.089,1.6608,0.4844,1.73
2021-03-09 02:30:00,2.65824,0.77532,2.769,1.17984,0.34412000000000004,1.229,1.4784000000000002,0.4312,1.54
2021-03-09 03:00:00,2.67456,0.7800800000000001,2.786,1.09056,0.31808000000000003,1.1360000000000001,1.584,0.462,1.65
2021-03-09 03:30:00,2.60928,0.76104,2.718,0.7276800000000001,0.21224,0.758,1.8816000000000002,0.5488000000000001,1.96
2021-03-09 04:00:00,2.4912,0.7266,2.5949999999999998,0.7056,0.2058,0.735,1.7856,0.5208,1.8599999999999999
2021-03-09 04:30:00,2.48064,0.72352,2.584,0.43584000000000006,0.12712,0.454,2.0448,0.5964,2.13
2021-03-09 05:00:00,2.42304,0.70672,2.524,0.36864,0.10752,0.384,2.0544000000000002,0.5992000000000001,2.14
2021-03-09 05:30:00,2.55168,0.74424,2.658,0.59328,0.17304000000000003,0.618,1.9584000000000001,0.5712,2.04
2021-03-09 06:00:00,2.71776,0.79268,2.831,0.6057600000000001,0.17668,0.631,2.112,0.616,2.2
2021-03-09 06:30:00,3.08064,0.8985200000000001,3.209,0.31584,0.09212000000000001,0.329,2.7648,0.8064,2.88
2021-03-09 07:00:00,3.25632,0.94976,3.392,0.34752000000000005,0.10136,0.362,2.9088000000000003,0.8484,3.03
2021-03-09 07:30:00,3.68736,1.07548,3.841,0.5673600000000001,0.16548000000000002,0.591,3.12,0.91,3.25
2021-03-09 08:00:00,3.76992,1.09956,3.927,0.90912,0.26516,0.9470000000000001,2.8608000000000002,0.8344,2.98
2021-03-09 08:30:00,3.85632,1.12476,4.017,1.67712,0.48916000000000004,1.7469999999999999,2.1792,0.6356,2.27
2021-03-09 09:00:00,3.85344,1.12392,4.014,2.22144,0.64792,2.314,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-09 09:30:00,3.69024,1.07632,3.844,2.44224,0.7123200000000001,2.544,1.248,0.364,1.3
2021-03-09 10:00:00,3.7776,1.1018,3.935,2.1168,0.6174000000000001,2.205,1.6608,0.4844,1.73
2021-03-09 10:30:00,3.83808,1.11944,3.998,3.31968,0.9682400000000001,3.458,0.5184,0.1512,0.54
2021-03-09 11:00:00,3.9398400000000002,1.14912,4.104,3.3350400000000002,0.97272,3.474,0.6048,0.1764,0.63
2021-03-09 11:30:00,4.0464,1.1802,4.215,3.384,0.987,3.525,0.6624,0.1932,0.6900000000000001
2021-03-09 12:00:00,4.104,1.197,4.275,3.3648,0.9814,3.505,0.7392000000000001,0.2156,0.77
2021-03-09 12:30:00,4.16064,1.21352,4.334,3.08544,0.89992,3.214,1.0752,0.3136,1.12
2021-03-09 13:00:00,3.45984,1.00912,3.604,1.63584,0.47712000000000004,1.704,1.824,0.532,1.9
2021-03-09 13:30:00,3.59808,1.04944,3.748,1.9468800000000002,0.56784,2.028,1.6512,0.48160000000000003,1.72
2021-03-09 14:00:00,3.384,0.987,3.525,2.1744,0.6342,2.265,1.2096,0.3528,1.26
2021-03-09 14:30:00,3.40128,0.99204,3.543,1.27968,0.37324,1.333,2.1216,0.6188,2.21
2021-03-09 15:00:00,3.57888,1.04384,3.7279999999999998,1.44768,0.42224000000000006,1.508,2.1312,0.6216,2.22
2021-03-09 15:30:00,3.55008,1.03544,3.698,1.14048,0.33264000000000005,1.188,2.4096,0.7028,2.51
2021-03-09 16:00:00,3.58176,1.04468,3.731,0.7305600000000001,0.21308000000000002,0.761,2.8512,0.8316,2.9699999999999998
2021-03-09 16:30:00,3.57984,1.04412,3.729,0.8918400000000001,0.26012,0.929,2.688,0.784,2.8
2021-03-09 17:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.72,0.21,0.75,2.9472,0.8596,3.07
2021-03-09 17:30:00,3.84,1.12,4.0,0.48960000000000004,0.1428,0.51,3.3504,0.9772000000000001,3.49
2021-03-09 18:00:00,3.98112,1.16116,4.147,0.34272,0.09996000000000001,0.357,3.6384,1.0612,3.79
2021-03-09 18:30:00,4.00032,1.16676,4.167,0.37152,0.10836000000000001,0.387,3.6288,1.0584,3.7800000000000002
2021-03-09 19:00:00,3.87936,1.13148,4.041,0.59616,0.17388,0.621,3.2832,0.9576,3.42
2021-03-09 19:30:00,3.61536,1.05448,3.766,0.6873600000000001,0.20048000000000002,0.716,2.928,0.854,3.05
2021-03-09 20:00:00,3.49728,1.02004,3.643,0.67488,0.19684000000000001,0.7030000000000001,2.8224,0.8232,2.94
2021-03-09 20:30:00,3.432,1.001,3.575,0.7728,0.22540000000000002,0.805,2.6592000000000002,0.7756000000000001,2.77
2021-03-09 21:00:00,3.2256,0.9408000000000001,3.36,0.7584000000000001,0.2212,0.79,2.4672,0.7196,2.5700000000000003
2021-03-09 21:30:00,3.02976,0.88368,3.156,0.43776000000000004,0.12768000000000002,0.456,2.592,0.756,2.7
2021-03-09 22:00:00,2.77536,0.8094800000000001,2.891,0.6921600000000001,0.20188,0.721,2.0832,0.6076,2.17
2021-03-09 22:30:00,2.47296,0.72128,2.576,0.89856,0.26208000000000004,0.936,1.5744,0.4592,1.6400000000000001
2021-03-09 23:00:00,2.26464,0.6605200000000001,2.359,1.06464,0.31052,1.109,1.2,0.35000000000000003,1.25
2021-03-09 23:30:00,2.16384,0.63112,2.254,1.14624,0.33432,1.194,1.0176,0.2968,1.06
2021-03-10 00:00:00,2.16192,0.63056,2.252,1.2883200000000001,0.37576000000000004,1.342,0.8736,0.2548,0.91
2021-03-10 00:30:00,2.31168,0.6742400000000001,2.408,1.2940800000000001,0.37744000000000005,1.348,1.0176,0.2968,1.06
2021-03-10 01:00:00,2.53728,0.74004,2.643,1.21248,0.35364,1.263,1.3248,0.3864,1.38
2021-03-10 01:30:00,2.65536,0.7744800000000001,2.766,1.2825600000000001,0.37408,1.336,1.3728,0.40040000000000003,1.43
2021-03-10 02:00:00,2.5632,0.7476,2.67,1.3056,0.3808,1.3599999999999999,1.2576,0.3668,1.31
2021-03-10 02:30:00,2.54688,0.7428400000000001,2.653,1.33728,0.39004000000000005,1.393,1.2096,0.3528,1.26
2021-03-10 03:00:00,2.4931200000000002,0.72716,2.597,1.33152,0.38836000000000004,1.387,1.1616,0.3388,1.21
2021-03-10 03:30:00,2.49216,0.7268800000000001,2.596,1.33056,0.38808000000000004,1.3860000000000001,1.1616,0.3388,1.21
2021-03-10 04:00:00,2.45184,0.7151200000000001,2.5540000000000003,1.32864,0.38752000000000003,1.384,1.1232,0.3276,1.17
2021-03-10 04:30:00,2.42784,0.7081200000000001,2.529,1.3238400000000001,0.38612,1.379,1.104,0.322,1.15
2021-03-10 05:00:00,2.40864,0.70252,2.509,1.3238400000000001,0.38612,1.379,1.0848,0.3164,1.13
2021-03-10 05:30:00,2.55744,0.74592,2.664,1.30944,0.38192000000000004,1.3639999999999999,1.248,0.364,1.3
2021-03-10 06:00:00,2.60832,0.7607600000000001,2.717,1.30272,0.37996,1.357,1.3056,0.3808,1.3599999999999999
2021-03-10 06:30:00,2.89536,0.8444800000000001,3.016,1.26336,0.36848000000000003,1.316,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-10 07:00:00,3.12768,0.91224,3.258,1.15008,0.33544,1.198,1.9776,0.5768,2.06
2021-03-10 07:30:00,3.4416,1.0038,3.585,1.1184,0.3262,1.165,2.3232,0.6776,2.42
2021-03-10 08:00:00,3.52704,1.02872,3.674,1.15584,0.33712000000000003,1.204,2.3712,0.6916,2.47
2021-03-10 08:30:00,3.64896,1.0642800000000001,3.801,0.96096,0.28028000000000003,1.001,2.688,0.784,2.8
2021-03-10 09:00:00,3.57888,1.04384,3.7279999999999998,1.17888,0.34384000000000003,1.228,2.4,0.7000000000000001,2.5
2021-03-10 09:30:00,3.6432,1.0626,3.795,1.3392,0.3906,1.395,2.304,0.672,2.4
2021-03-10 10:00:00,3.55008,1.03544,3.698,1.42848,0.41664,1.488,2.1216,0.6188,2.21
2021-03-10 10:30:00,3.61056,1.05308,3.761,1.52736,0.44548000000000004,1.591,2.0832,0.6076,2.17
2021-03-10 11:00:00,3.61248,1.05364,3.763,1.70208,0.49644000000000005,1.7730000000000001,1.9104,0.5572,1.99
2021-03-10 11:30:00,3.51264,1.02452,3.659,1.5734400000000002,0.45892000000000005,1.639,1.9392,0.5656,2.02
2021-03-10 12:00:00,3.63744,1.06092,3.789,1.35264,0.39452000000000004,1.409,2.2848,0.6664,2.38
2021-03-10 12:30:00,3.68256,1.07408,3.836,1.24416,0.36288000000000004,1.296,2.4384,0.7112,2.54
2021-03-10 13:00:00,3.68064,1.07352,3.834,1.25184,0.36512000000000006,1.304,2.4288,0.7084,2.5300000000000002
2021-03-10 13:30:00,3.79488,1.10684,3.9530000000000003,1.37568,0.40124000000000004,1.433,2.4192,0.7056,2.52
2021-03-10 14:00:00,3.79008,1.10544,3.948,1.30368,0.38024,1.358,2.4864,0.7252000000000001,2.59
2021-03-10 14:30:00,3.72384,1.08612,3.879,1.28544,0.37492000000000003,1.339,2.4384,0.7112,2.54
2021-03-10 15:00:00,3.62112,1.05616,3.7720000000000002,1.12512,0.32816,1.172,2.496,0.728,2.6
2021-03-10 15:30:00,3.71328,1.08304,3.868,1.14048,0.33264000000000005,1.188,2.5728,0.7504000000000001,2.68
2021-03-10 16:00:00,3.74688,1.09284,3.903,1.10688,0.32284,1.153,2.64,0.77,2.75
2021-03-10 16:30:00,3.74208,1.09144,3.898,1.14048,0.33264000000000005,1.188,2.6016,0.7588,2.71
2021-03-10 17:00:00,3.8592,1.1256,4.02,1.1808,0.34440000000000004,1.23,2.6784,0.7812,2.79
2021-03-10 17:30:00,3.90144,1.13792,4.064,1.20384,0.35112000000000004,1.254,2.6976,0.7868,2.81
2021-03-10 18:00:00,3.9638400000000003,1.15612,4.129,1.22784,0.35812000000000005,1.279,2.7359999999999998,0.798,2.85
2021-03-10 18:30:00,3.96096,1.15528,4.126,1.23456,0.36008,1.286,2.7264,0.7952,2.84
2021-03-10 19:00:00,3.7747200000000003,1.10096,3.932,1.27872,0.37296,1.332,2.496,0.728,2.6
2021-03-10 19:30:00,3.54624,1.03432,3.694,1.28064,0.37352,1.334,2.2656,0.6608,2.36
2021-03-10 20:00:00,3.2995200000000002,0.9623600000000001,3.437,1.28352,0.37436,1.337,2.016,0.588,2.1
2021-03-10 20:30:00,3.2524800000000003,0.94864,3.388,1.27488,0.37184,1.328,1.9776,0.5768,2.06
2021-03-10 21:00:00,3.10368,0.90524,3.233,1.27008,0.37044000000000005,1.323,1.8336000000000001,0.5348,1.9100000000000001
2021-03-10 21:30:00,2.90016,0.8458800000000001,3.021,1.28736,0.37548000000000004,1.341,1.6128,0.47040000000000004,1.6800000000000002
2021-03-10 22:00:00,2.66208,0.77644,2.773,1.27968,0.37324,1.333,1.3824,0.4032,1.44
2021-03-10 22:30:00,2.36544,0.6899200000000001,2.464,1.32864,0.38752000000000003,1.384,1.0368,0.3024,1.08
2021-03-10 23:00:00,2.23008,0.65044,2.323,1.32768,0.38724000000000003,1.383,0.9024000000000001,0.2632,0.9400000000000001
2021-03-10 23:30:00,2.0832,0.6076,2.17,1.3152,0.3836,1.37,0.768,0.224,0.8
2021-03-11 00:00:00,2.04672,0.59696,2.132,1.31712,0.38416000000000006,1.3719999999999999,0.7296,0.21280000000000002,0.76
2021-03-11 00:30:00,2.24064,0.6535200000000001,2.334,1.3478400000000001,0.39312,1.404,0.8928,0.2604,0.93
2021-03-11 01:00:00,2.5526400000000002,0.7445200000000001,2.659,1.40064,0.40852000000000005,1.459,1.152,0.336,1.2
2021-03-11 01:30:00,2.6352,0.7686000000000001,2.745,1.3488,0.3934,1.405,1.2864,0.37520000000000003,1.34
2021-03-11 02:00:00,2.53344,0.73892,2.6390000000000002,1.33344,0.38892000000000004,1.389,1.2,0.35000000000000003,1.25
2021-03-11 02:30:00,2.52,0.735,2.625,1.32,0.385,1.375,1.2,0.35000000000000003,1.25
2021-03-11 03:00:00,2.49984,0.7291200000000001,2.604,1.31904,0.38472,1.374,1.1808,0.34440000000000004,1.23
2021-03-11 03:30:00,2.4336,0.7098,2.535,1.32,0.385,1.375,1.1136,0.32480000000000003,1.16
2021-03-11 04:00:00,2.32704,0.6787200000000001,2.424,1.33824,0.39032000000000006,1.3940000000000001,0.9888,0.2884,1.03
2021-03-11 04:30:00,2.3328,0.6804,2.43,1.296,0.378,1.35,1.0368,0.3024,1.08
2021-03-11 05:00:00,2.30304,0.6717200000000001,2.399,1.34304,0.39172,1.399,0.96,0.28,1.0
2021-03-11 05:30:00,2.52,0.735,2.625,1.224,0.357,1.275,1.296,0.378,1.35
2021-03-11 06:00:00,2.6208,0.7644000000000001,2.73,1.2,0.35000000000000003,1.25,1.4208,0.41440000000000005,1.48
2021-03-11 06:30:00,2.74752,0.8013600000000001,2.862,1.24032,0.36176,1.292,1.5072,0.43960000000000005,1.57
2021-03-11 07:00:00,2.93088,0.85484,3.053,1.11648,0.32564000000000004,1.163,1.8144,0.5292,1.8900000000000001
2021-03-11 07:30:00,3.30144,0.9629200000000001,3.439,1.05504,0.30772000000000005,1.099,2.2464,0.6552,2.34
2021-03-11 08:00:00,3.336,0.973,3.475,1.3296000000000001,0.38780000000000003,1.385,2.0064,0.5852,2.09
2021-03-11 08:30:00,3.28992,0.9595600000000001,3.427,1.5619200000000002,0.45556,1.627,1.728,0.504,1.8
2021-03-11 09:00:00,3.3475200000000003,0.9763600000000001,3.487,1.67712,0.48916000000000004,1.7469999999999999,1.6703999999999999,0.4872,1.74
2021-03-11 09:30:00,3.25728,0.9500400000000001,3.393,2.05728,0.60004,2.143,1.2,0.35000000000000003,1.25
2021-03-11 10:00:00,3.35616,0.9788800000000001,3.496,2.41536,0.7044800000000001,2.516,0.9408000000000001,0.27440000000000003,0.98
2021-03-11 10:30:00,3.73632,1.08976,3.892,2.90112,0.84616,3.022,0.8352,0.2436,0.87
2021-03-11 11:00:00,3.48096,1.01528,3.626,2.73216,0.79688,2.846,0.7488,0.2184,0.78
2021-03-11 11:30:00,5.3376,1.5568,5.5600000000000005,3.7728,1.1004,3.93,1.5648,0.45640000000000003,1.63
2021-03-11 12:00:00,3.16704,0.9237200000000001,3.299,1.74624,0.50932,1.819,1.4208,0.41440000000000005,1.48
2021-03-11 12:30:00,4.5600000000000005,1.33,4.75,2.7456,0.8008000000000001,2.86,1.8144,0.5292,1.8900000000000001
2021-03-11 13:00:00,4.76352,1.38936,4.962,3.16992,0.92456,3.302,1.5936,0.46480000000000005,1.6600000000000001
2021-03-11 13:30:00,3.24672,0.94696,3.382,2.75712,0.8041600000000001,2.872,0.48960000000000004,0.1428,0.51
2021-03-11 14:00:00,5.76288,1.68084,6.003,4.28448,1.24964,4.463,1.4784000000000002,0.4312,1.54
2021-03-11 14:30:00,4.70304,1.37172,4.899,3.46464,1.01052,3.609,1.2384,0.3612,1.29
2021-03-11 15:00:00,3.48192,1.01556,3.627,2.4931200000000002,0.72716,2.597,0.9888,0.2884,1.03
2021-03-11 15:30:00,3.34656,0.9760800000000001,3.4859999999999998,2.20416,0.64288,2.296,1.1424,0.3332,1.19
2021-03-11 16:00:00,3.17088,0.9248400000000001,3.303,2.28768,0.66724,2.383,0.8832000000000001,0.2576,0.92
2021-03-11 16:30:00,3.11424,0.9083200000000001,3.2439999999999998,1.66464,0.48552000000000006,1.734,1.4496,0.4228,1.51
2021-03-11 17:00:00,3.42816,0.9998800000000001,3.571,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.7664,0.5152,1.8399999999999999
2021-03-11 17:30:00,3.46656,1.01108,3.6109999999999998,1.29696,0.37828,1.351,2.1696,0.6328,2.26
2021-03-11 18:00:00,3.67584,1.07212,3.829,1.10304,0.32172,1.149,2.5728,0.7504000000000001,2.68
2021-03-11 18:30:00,3.92064,1.14352,4.084,1.14624,0.33432,1.194,2.7744,0.8092,2.89
2021-03-11 19:00:00,3.8784,1.1312,4.04,1.2,0.35000000000000003,1.25,2.6784,0.7812,2.79
2021-03-11 19:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.8889600000000001,0.25928,0.926,2.7552,0.8036000000000001,2.87
2021-03-11 20:00:00,3.4992,1.0206,3.645,0.9072,0.2646,0.9450000000000001,2.592,0.756,2.7
2021-03-11 20:30:00,3.46848,1.01164,3.613,1.02048,0.29764,1.063,2.448,0.714,2.55
2021-03-11 21:00:00,3.26016,0.9508800000000001,3.396,1.34976,0.39368000000000003,1.4060000000000001,1.9104,0.5572,1.99
2021-03-11 21:30:00,3.096,0.903,3.225,1.0992,0.3206,1.145,1.9968,0.5824,2.08
2021-03-11 22:00:00,2.85312,0.8321600000000001,2.972,1.22112,0.35616000000000003,1.272,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-11 22:30:00,2.6121600000000003,0.7618800000000001,2.721,1.13376,0.33068000000000003,1.181,1.4784000000000002,0.4312,1.54
2021-03-11 23:00:00,2.39808,0.6994400000000001,2.498,1.24608,0.36344000000000004,1.298,1.152,0.336,1.2
2021-03-11 23:30:00,2.27904,0.6647200000000001,2.374,1.31904,0.38472,1.374,0.96,0.28,1.0
2021-03-12 00:00:00,2.23296,0.6512800000000001,2.326,1.31136,0.38248000000000004,1.366,0.9216000000000001,0.26880000000000004,0.96
2021-03-12 00:30:00,2.42784,0.7081200000000001,2.529,1.36224,0.39732,1.419,1.0656,0.3108,1.11
2021-03-12 01:00:00,2.68704,0.7837200000000001,2.799,1.36224,0.39732,1.419,1.3248,0.3864,1.38
2021-03-12 01:30:00,2.78688,0.8128400000000001,2.903,1.35648,0.39564000000000005,1.413,1.4304000000000001,0.4172,1.49
2021-03-12 02:00:00,2.73312,0.7971600000000001,2.847,1.34112,0.39116,1.397,1.392,0.406,1.45
2021-03-12 02:30:00,2.7216,0.7938000000000001,2.835,1.3392,0.3906,1.395,1.3824,0.4032,1.44
2021-03-12 03:00:00,2.68608,0.78344,2.798,1.3420800000000002,0.39144,1.3980000000000001,1.344,0.392,1.4
2021-03-12 03:30:00,2.616,0.763,2.725,1.3488,0.3934,1.405,1.2671999999999999,0.36960000000000004,1.32
2021-03-12 04:00:00,2.50272,0.72996,2.607,1.36032,0.39676000000000006,1.417,1.1424,0.3332,1.19
2021-03-12 04:30:00,2.40288,0.70084,2.503,1.35648,0.39564000000000005,1.413,1.0464,0.3052,1.09
2021-03-12 05:00:00,2.46432,0.7187600000000001,2.567,1.37952,0.40236000000000005,1.437,1.0848,0.3164,1.13
2021-03-12 05:30:00,2.59296,0.7562800000000001,2.701,1.36416,0.39788,1.421,1.2288000000000001,0.3584,1.28
2021-03-12 06:00:00,2.70816,0.78988,2.821,1.35456,0.39508000000000004,1.411,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-12 06:30:00,2.90016,0.8458800000000001,3.021,1.2585600000000001,0.36708,1.311,1.6416,0.4788,1.71
2021-03-12 07:00:00,3.03552,0.88536,3.162,1.21152,0.35336,1.262,1.824,0.532,1.9
2021-03-12 07:30:00,3.4608,1.0094,3.605,1.1952,0.3486,1.245,2.2656,0.6608,2.36
2021-03-12 08:00:00,3.40224,0.9923200000000001,3.544,1.2230400000000001,0.35672000000000004,1.274,2.1792,0.6356,2.27
2021-03-12 08:30:00,3.33408,0.9724400000000001,3.473,1.66368,0.48524000000000006,1.733,1.6703999999999999,0.4872,1.74
2021-03-12 09:00:00,3.44736,1.00548,3.591,1.30656,0.38108000000000003,1.361,2.1408,0.6244000000000001,2.23
2021-03-12 09:30:00,3.58368,1.04524,3.733,1.14528,0.33404,1.193,2.4384,0.7112,2.54
2021-03-12 10:00:00,3.68736,1.07548,3.841,2.4105600000000003,0.70308,2.511,1.2768,0.3724,1.33
2021-03-12 10:30:00,3.53568,1.03124,3.683,1.86528,0.5440400000000001,1.943,1.6703999999999999,0.4872,1.74
2021-03-12 11:00:00,4.32864,1.26252,4.509,2.99424,0.8733200000000001,3.119,1.3344,0.38920000000000005,1.3900000000000001
2021-03-12 11:30:00,3.84288,1.12084,4.003,2.71008,0.79044,2.823,1.1328,0.3304,1.18
2021-03-12 12:00:00,5.24928,1.53104,5.468,3.91488,1.14184,4.078,1.3344,0.38920000000000005,1.3900000000000001
2021-03-12 12:30:00,3.61824,1.05532,3.769,2.72544,0.7949200000000001,2.839,0.8928,0.2604,0.93
2021-03-12 13:00:00,6.81024,1.98632,7.094,4.73664,1.38152,4.934,2.0736,0.6048,2.16
2021-03-12 13:30:00,6.07392,1.77156,6.327,4.44192,1.29556,4.627,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-12 14:00:00,4.34688,1.26784,4.5280000000000005,3.58848,1.04664,3.738,0.7584000000000001,0.2212,0.79
2021-03-12 14:30:00,3.55104,1.03572,3.699,2.76384,0.8061200000000001,2.879,0.7872,0.2296,0.8200000000000001
2021-03-12 15:00:00,4.60992,1.34456,4.802,3.42912,1.00016,3.572,1.1808,0.34440000000000004,1.23
2021-03-12 15:30:00,4.22592,1.23256,4.402,3.31392,0.9665600000000001,3.452,0.912,0.266,0.9500000000000001
2021-03-12 16:00:00,3.6288,1.0584,3.7800000000000002,2.928,0.854,3.05,0.7008,0.2044,0.73
2021-03-12 16:30:00,3.03648,0.8856400000000001,3.163,2.33568,0.6812400000000001,2.433,0.7008,0.2044,0.73
2021-03-12 17:00:00,3.11904,0.9097200000000001,3.249,2.02464,0.59052,2.109,1.0944,0.31920000000000004,1.1400000000000001
2021-03-12 17:30:00,3.39552,0.9903600000000001,3.537,1.40832,0.41076,1.467,1.9872,0.5796,2.07
2021-03-12 18:00:00,3.60288,1.05084,3.753,1.01088,0.29484000000000005,1.053,2.592,0.756,2.7
2021-03-12 18:30:00,3.7248,1.0864,3.88,1.2288000000000001,0.3584,1.28,2.496,0.728,2.6
2021-03-12 19:00:00,3.68832,1.07576,3.842,1.25952,0.36736,1.312,2.4288,0.7084,2.5300000000000002
2021-03-12 19:30:00,3.53472,1.03096,3.682,1.32672,0.38696,1.3820000000000001,2.208,0.644,2.3
2021-03-12 20:00:00,3.31296,0.96628,3.451,1.32576,0.38668,1.381,1.9872,0.5796,2.07
2021-03-12 20:30:00,3.40704,0.99372,3.549,1.3238400000000001,0.38612,1.379,2.0832,0.6076,2.17
2021-03-12 21:00:00,3.2736,0.9548000000000001,3.41,1.3344,0.38920000000000005,1.3900000000000001,1.9392,0.5656,2.02
2021-03-12 21:30:00,3.096,0.903,3.225,1.3679999999999999,0.399,1.425,1.728,0.504,1.8
2021-03-12 22:00:00,2.8137600000000003,0.8206800000000001,2.931,1.3833600000000001,0.40348,1.441,1.4304000000000001,0.4172,1.49
2021-03-12 22:30:00,2.5968,0.7574000000000001,2.705,1.3968,0.40740000000000004,1.455,1.2,0.35000000000000003,1.25
2021-03-12 23:00:00,2.37792,0.6935600000000001,2.477,1.40832,0.41076,1.467,0.9696,0.2828,1.01
2021-03-12 23:30:00,2.2560000000000002,0.658,2.35,1.4208,0.41440000000000005,1.48,0.8352,0.2436,0.87
2021-03-13 00:00:00,2.25504,0.6577200000000001,2.349,1.42944,0.41692,1.4889999999999999,0.8256,0.24080000000000001,0.86
2021-03-13 00:30:00,2.40768,0.7022400000000001,2.508,1.42848,0.41664,1.488,0.9792000000000001,0.2856,1.02
2021-03-13 01:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.4073600000000002,0.41048,1.466,1.2192,0.3556,1.27
2021-03-13 01:30:00,2.68608,0.78344,2.798,1.39008,0.40544,1.448,1.296,0.378,1.35
2021-03-13 02:00:00,2.6121600000000003,0.7618800000000001,2.721,1.40256,0.40908000000000005,1.461,1.2096,0.3528,1.26
2021-03-13 02:30:00,2.6064,0.7602,2.715,1.4256,0.4158,1.4849999999999999,1.1808,0.34440000000000004,1.23
2021-03-13 03:00:00,2.52864,0.7375200000000001,2.634,1.41504,0.41272000000000003,1.474,1.1136,0.32480000000000003,1.16
2021-03-13 03:30:00,2.496,0.728,2.6,1.4304000000000001,0.4172,1.49,1.0656,0.3108,1.11
2021-03-13 04:00:00,2.4672,0.7196,2.5700000000000003,1.4304000000000001,0.4172,1.49,1.0368,0.3024,1.08
2021-03-13 04:30:00,2.45472,0.71596,2.557,1.41792,0.41356000000000004,1.477,1.0368,0.3024,1.08
2021-03-13 05:00:00,2.48064,0.72352,2.584,1.4246400000000001,0.41552000000000006,1.484,1.056,0.308,1.1
2021-03-13 05:30:00,2.43552,0.7103600000000001,2.537,1.37952,0.40236000000000005,1.437,1.056,0.308,1.1
2021-03-13 06:00:00,2.47872,0.72296,2.582,1.39392,0.40656000000000003,1.452,1.0848,0.3164,1.13
2021-03-13 06:30:00,2.50944,0.73192,2.614,1.3478400000000001,0.39312,1.404,1.1616,0.3388,1.21
2021-03-13 07:00:00,2.66976,0.77868,2.781,1.48896,0.43428000000000005,1.5510000000000002,1.1808,0.34440000000000004,1.23
2021-03-13 07:30:00,2.87136,0.8374800000000001,2.991,1.42176,0.41468000000000005,1.4809999999999999,1.4496,0.4228,1.51
2021-03-13 08:00:00,2.85888,0.83384,2.9779999999999998,1.27488,0.37184,1.328,1.584,0.462,1.65
2021-03-13 08:30:00,2.97408,0.8674400000000001,3.098,1.58208,0.46144,1.6480000000000001,1.392,0.406,1.45
2021-03-13 09:00:00,2.91264,0.84952,3.034,1.7510400000000002,0.5107200000000001,1.824,1.1616,0.3388,1.21
2021-03-13 09:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.97184,0.5751200000000001,2.054,0.9024000000000001,0.2632,0.9400000000000001
2021-03-13 10:00:00,2.90112,0.84616,3.022,1.99872,0.58296,2.082,0.9024000000000001,0.2632,0.9400000000000001
2021-03-13 10:30:00,2.93856,0.8570800000000001,3.061,1.9881600000000001,0.5798800000000001,2.071,0.9504,0.2772,0.99
2021-03-13 11:00:00,2.92224,0.8523200000000001,3.044,2.42304,0.70672,2.524,0.49920000000000003,0.1456,0.52
2021-03-13 11:30:00,3.07488,0.8968400000000001,3.203,2.52768,0.73724,2.633,0.5472,0.15960000000000002,0.5700000000000001
2021-03-13 12:00:00,3.73248,1.08864,3.888,2.83968,0.8282400000000001,2.958,0.8928,0.2604,0.93
2021-03-13 12:30:00,3.42144,0.99792,3.564,2.58624,0.7543200000000001,2.694,0.8352,0.2436,0.87
2021-03-13 13:00:00,6.19296,1.80628,6.451,4.35936,1.27148,4.541,1.8336000000000001,0.5348,1.9100000000000001
2021-03-13 13:30:00,5.97216,1.74188,6.221,4.12896,1.20428,4.301,1.8432,0.5376000000000001,1.92
2021-03-13 14:00:00,4.50816,1.31488,4.696,3.23136,0.9424800000000001,3.366,1.2768,0.3724,1.33
2021-03-13 14:30:00,3.17184,0.92512,3.304,1.98144,0.5779200000000001,2.064,1.1904,0.3472,1.24
2021-03-13 15:00:00,5.13312,1.49716,5.347,3.71232,1.08276,3.867,1.4208,0.41440000000000005,1.48
2021-03-13 15:30:00,3.9312,1.1466,4.095,2.8368,0.8274,2.955,1.0944,0.31920000000000004,1.1400000000000001
2021-03-13 16:00:00,2.83488,0.82684,2.9530000000000003,1.8940800000000002,0.55244,1.9729999999999999,0.9408000000000001,0.27440000000000003,0.98
2021-03-13 16:30:00,2.9424,0.8582000000000001,3.065,1.6560000000000001,0.483,1.725,1.2864,0.37520000000000003,1.34
2021-03-13 17:00:00,3.22368,0.9402400000000001,3.358,1.45728,0.42504000000000003,1.518,1.7664,0.5152,1.8399999999999999
2021-03-13 17:30:00,3.36,0.98,3.5,1.392,0.406,1.45,1.968,0.5740000000000001,2.05
2021-03-13 18:00:00,3.45504,1.00772,3.599,1.28544,0.37492000000000003,1.339,2.1696,0.6328,2.26
2021-03-13 18:30:00,3.6288,1.0584,3.7800000000000002,1.2192,0.3556,1.27,2.4096,0.7028,2.51
2021-03-13 19:00:00,3.7968,1.1074,3.955,1.1280000000000001,0.329,1.175,2.6688,0.7784000000000001,2.7800000000000002
2021-03-13 19:30:00,3.55392,1.03656,3.702,1.06752,0.31136,1.112,2.4864,0.7252000000000001,2.59
2021-03-13 20:00:00,3.54336,1.03348,3.691,0.77856,0.22708000000000003,0.811,2.7648,0.8064,2.88
2021-03-13 20:30:00,3.4416,1.0038,3.585,0.888,0.259,0.925,2.5536,0.7448,2.66
2021-03-13 21:00:00,3.20544,0.9349200000000001,3.339,0.69984,0.20412000000000002,0.729,2.5056000000000003,0.7308,2.61
2021-03-13 21:30:00,3.01728,0.88004,3.143,0.7420800000000001,0.21644000000000002,0.773,2.2752,0.6636000000000001,2.37
2021-03-13 22:00:00,2.87904,0.83972,2.999,0.64224,0.18732000000000001,0.669,2.2368,0.6524,2.33
2021-03-13 22:30:00,2.57472,0.7509600000000001,2.682,0.78912,0.23016000000000003,0.8220000000000001,1.7856,0.5208,1.8599999999999999
2021-03-13 23:00:00,2.3616,0.6888000000000001,2.46,0.7296,0.21280000000000002,0.76,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-13 23:30:00,2.23296,0.6512800000000001,2.326,0.45696000000000003,0.13328,0.47600000000000003,1.776,0.518,1.85
2021-03-14 00:00:00,2.16288,0.6308400000000001,2.253,0.37728,0.11004000000000001,0.393,1.7856,0.5208,1.8599999999999999
2021-03-14 00:30:00,2.35584,0.6871200000000001,2.454,0.52224,0.15232,0.544,1.8336000000000001,0.5348,1.9100000000000001
2021-03-14 01:00:00,2.65248,0.7736400000000001,2.763,0.75168,0.21924000000000002,0.783,1.9008,0.5544,1.98
2021-03-14 01:30:00,2.7427200000000003,0.7999600000000001,2.857,0.56352,0.16436,0.587,2.1792,0.6356,2.27
2021-03-14 02:00:00,2.70816,0.78988,2.821,0.75936,0.22148,0.791,1.9488,0.5684,2.03
2021-03-14 02:30:00,2.68512,0.7831600000000001,2.797,1.16832,0.34076,1.217,1.5168,0.4424,1.58
2021-03-14 03:00:00,2.6246400000000003,0.7655200000000001,2.734,1.13664,0.33152000000000004,1.184,1.488,0.434,1.55
2021-03-14 03:30:00,2.52672,0.7369600000000001,2.632,1.25952,0.36736,1.312,1.2671999999999999,0.36960000000000004,1.32
2021-03-14 04:00:00,2.38368,0.6952400000000001,2.483,1.21248,0.35364,1.263,1.1712,0.3416,1.22
2021-03-14 04:30:00,2.32512,0.6781600000000001,2.422,0.8755200000000001,0.25536000000000003,0.912,1.4496,0.4228,1.51
2021-03-14 05:00:00,2.2656,0.6608,2.36,0.8160000000000001,0.23800000000000002,0.85,1.4496,0.4228,1.51
2021-03-14 05:30:00,2.2608,0.6594,2.355,0.8592000000000001,0.2506,0.895,1.4016,0.4088,1.46
2021-03-14 06:00:00,2.33856,0.68208,2.436,0.8121600000000001,0.23688,0.846,1.5264,0.44520000000000004,1.5899999999999999
2021-03-14 06:30:00,2.4432,0.7126,2.545,0.9264,0.2702,0.965,1.5168,0.4424,1.58
2021-03-14 07:00:00,2.5104,0.7322000000000001,2.615,1.0128,0.2954,1.055,1.4976,0.4368,1.56
2021-03-14 07:30:00,2.6112,0.7616,2.7199999999999998,1.2288000000000001,0.3584,1.28,1.3824,0.4032,1.44
2021-03-14 08:00:00,2.59104,0.7557200000000001,2.699,1.39104,0.40572,1.449,1.2,0.35000000000000003,1.25
2021-03-14 08:30:00,2.7427200000000003,0.7999600000000001,2.857,1.3123200000000002,0.38276000000000004,1.367,1.4304000000000001,0.4172,1.49
2021-03-14 09:00:00,3.02688,0.8828400000000001,3.153,2.35488,0.68684,2.453,0.672,0.196,0.7000000000000001
2021-03-14 09:30:00,3.43104,1.00072,3.574,2.53824,0.7403200000000001,2.644,0.8928,0.2604,0.93
2021-03-14 10:00:00,4.62048,1.34764,4.813,3.44928,1.00604,3.593,1.1712,0.3416,1.22
2021-03-14 10:30:00,3.98208,1.16144,4.148,3.12768,0.91224,3.258,0.8544,0.2492,0.89
2021-03-14 11:00:00,3.8697600000000003,1.1286800000000001,4.031,3.15936,0.9214800000000001,3.291,0.7104,0.20720000000000002,0.74
2021-03-14 11:30:00,2.9212800000000003,0.85204,3.043,2.4700800000000003,0.7204400000000001,2.573,0.45120000000000005,0.1316,0.47000000000000003
2021-03-14 12:00:00,3.2640000000000002,0.9520000000000001,3.4,2.7264,0.7952,2.84,0.5376000000000001,0.1568,0.56
2021-03-14 12:30:00,3.21216,0.93688,3.346,2.53056,0.7380800000000001,2.636,0.6816,0.1988,0.71
2021-03-14 13:00:00,4.32576,1.2616800000000001,4.506,3.46176,1.00968,3.606,0.864,0.252,0.9
2021-03-14 13:30:00,3.21216,0.93688,3.346,2.6361600000000003,0.76888,2.746,0.5760000000000001,0.168,0.6000000000000001
2021-03-14 14:00:00,3.04992,0.88956,3.177,2.24352,0.65436,2.337,0.8064,0.23520000000000002,0.84
2021-03-14 14:30:00,3.0048,0.8764000000000001,3.13,2.1408,0.6244000000000001,2.23,0.864,0.252,0.9
2021-03-14 15:00:00,3.10656,0.9060800000000001,3.236,1.8009600000000001,0.5252800000000001,1.876,1.3056,0.3808,1.3599999999999999
2021-03-14 15:30:00,3.12864,0.9125200000000001,3.259,1.58304,0.46172,1.649,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-14 16:00:00,3.26592,0.9525600000000001,3.402,1.34592,0.39256,1.4020000000000001,1.92,0.56,2.0
2021-03-14 16:30:00,3.53184,1.03012,3.6790000000000003,1.13184,0.33012,1.179,2.4,0.7000000000000001,2.5
2021-03-14 17:00:00,3.62112,1.05616,3.7720000000000002,0.97152,0.28336,1.012,2.6496,0.7728,2.76
2021-03-14 17:30:00,3.5952,1.0486,3.745,0.8976000000000001,0.26180000000000003,0.935,2.6976,0.7868,2.81
2021-03-14 18:00:00,3.61056,1.05308,3.761,1.0953600000000001,0.31948000000000004,1.141,2.5152,0.7336,2.62
