Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-03-14 18:30:00,3.65664,1.06652,3.809,1.03584,0.30212,1.079,2.6208,0.7644000000000001,2.73
2021-03-14 19:00:00,3.69984,1.07912,3.854,1.15584,0.33712000000000003,1.204,2.544,0.742,2.65
2021-03-14 19:30:00,3.4896000000000003,1.0178,3.635,1.3392,0.3906,1.395,2.1504,0.6272,2.24
2021-03-14 20:00:00,3.31008,0.9654400000000001,3.448,1.25568,0.36624,1.308,2.0544000000000002,0.5992000000000001,2.14
2021-03-14 20:30:00,3.29472,0.96096,3.432,1.24032,0.36176,1.292,2.0544000000000002,0.5992000000000001,2.14
2021-03-14 21:00:00,3.072,0.896,3.2,1.296,0.378,1.35,1.776,0.518,1.85
2021-03-14 21:30:00,2.85216,0.8318800000000001,2.971,1.35456,0.39508000000000004,1.411,1.4976,0.4368,1.56
2021-03-14 22:00:00,2.6947200000000002,0.7859600000000001,2.807,1.34112,0.39116,1.397,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-14 22:30:00,2.40384,0.7011200000000001,2.504,1.28064,0.37352,1.334,1.1232,0.3276,1.17
2021-03-14 23:00:00,2.13024,0.6213200000000001,2.219,0.8534400000000001,0.24892000000000003,0.889,1.2768,0.3724,1.33
2021-03-14 23:30:00,2.01696,0.58828,2.101,0.9321600000000001,0.27188,0.971,1.0848,0.3164,1.13
2021-03-15 00:00:00,1.9708800000000002,0.57484,2.053,0.9820800000000001,0.28644000000000003,1.023,0.9888,0.2884,1.03
2021-03-15 00:30:00,2.1408,0.6244000000000001,2.23,0.9504,0.2772,0.99,1.1904,0.3472,1.24
2021-03-15 01:00:00,2.48832,0.7257600000000001,2.592,0.8755200000000001,0.25536000000000003,0.912,1.6128,0.47040000000000004,1.6800000000000002
2021-03-15 01:30:00,2.616,0.763,2.725,0.7536,0.21980000000000002,0.785,1.8624,0.5432,1.94
2021-03-15 02:00:00,2.59968,0.75824,2.708,0.6220800000000001,0.18144000000000002,0.648,1.9776,0.5768,2.06
2021-03-15 02:30:00,2.5881600000000002,0.7548800000000001,2.696,0.7929600000000001,0.23128,0.8260000000000001,1.7952,0.5236000000000001,1.87
2021-03-15 03:00:00,2.55072,0.7439600000000001,2.657,0.8131200000000001,0.23716,0.847,1.7376,0.5068,1.81
2021-03-15 03:30:00,2.4576000000000002,0.7168,2.56,0.6144000000000001,0.1792,0.64,1.8432,0.5376000000000001,1.92
2021-03-15 04:00:00,2.41824,0.7053200000000001,2.519,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.0256,0.5908,2.11
2021-03-15 04:30:00,2.32896,0.6792800000000001,2.426,0.38016000000000005,0.11088,0.396,1.9488,0.5684,2.03
2021-03-15 05:00:00,2.44512,0.71316,2.547,0.34272,0.09996000000000001,0.357,2.1024,0.6132000000000001,2.19
2021-03-15 05:30:00,2.5056000000000003,0.7308,2.61,0.4128,0.12040000000000001,0.43,2.0928,0.6104,2.18
2021-03-15 06:00:00,2.6208,0.7644000000000001,2.73,0.4128,0.12040000000000001,0.43,2.208,0.644,2.3
2021-03-15 06:30:00,2.88,0.84,3.0,0.4224,0.1232,0.44,2.4576000000000002,0.7168,2.56
2021-03-15 07:00:00,3.0624,0.8932,3.19,0.6336,0.18480000000000002,0.66,2.4288,0.7084,2.5300000000000002
2021-03-15 07:30:00,3.4032,0.9926,3.545,0.8784000000000001,0.25620000000000004,0.915,2.5248,0.7364,2.63
2021-03-15 08:00:00,3.52608,1.02844,3.673,1.13568,0.33124000000000003,1.183,2.3904,0.6972,2.49
2021-03-15 08:30:00,3.40032,0.9917600000000001,3.542,2.22912,0.6501600000000001,2.322,1.1712,0.3416,1.22
2021-03-15 09:00:00,3.456,1.008,3.6,2.784,0.812,2.9,0.672,0.196,0.7000000000000001
2021-03-15 09:30:00,3.51744,1.02592,3.664,1.35744,0.39592000000000005,1.4140000000000001,2.16,0.63,2.25
2021-03-15 10:00:00,3.5183999999999997,1.0262,3.665,1.8864,0.5502,1.9649999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-15 10:30:00,3.32928,0.9710400000000001,3.468,1.32288,0.38584,1.3780000000000001,2.0064,0.5852,2.09
2021-03-15 11:00:00,3.79968,1.10824,3.958,1.04448,0.30464,1.088,2.7552,0.8036000000000001,2.87
2021-03-15 11:30:00,3.64704,1.06372,3.799,1.36224,0.39732,1.419,2.2848,0.6664,2.38
2021-03-15 12:00:00,3.38688,0.98784,3.528,1.9372800000000001,0.5650400000000001,2.018,1.4496,0.4228,1.51
2021-03-15 12:30:00,3.34368,0.9752400000000001,3.483,2.19168,0.63924,2.283,1.152,0.336,1.2
2021-03-15 13:00:00,3.50784,1.02312,3.654,1.29024,0.37632000000000004,1.344,2.2176,0.6468,2.31
2021-03-15 13:30:00,3.55008,1.03544,3.698,2.16768,0.63224,2.258,1.3824,0.4032,1.44
2021-03-15 14:00:00,4.032,1.176,4.2,3.216,0.9380000000000001,3.35,0.8160000000000001,0.23800000000000002,0.85
2021-03-15 14:30:00,4.13184,1.20512,4.304,3.20064,0.9335200000000001,3.334,0.9312,0.2716,0.97
2021-03-15 15:00:00,3.13056,0.9130800000000001,3.261,1.37376,0.40068000000000004,1.431,1.7568000000000001,0.5124000000000001,1.83
2021-03-15 15:30:00,3.09312,0.9021600000000001,3.222,1.72032,0.5017600000000001,1.792,1.3728,0.40040000000000003,1.43
2021-03-15 16:00:00,3.3590400000000002,0.97972,3.499,1.02624,0.29932000000000003,1.069,2.3328,0.6804,2.43
2021-03-15 16:30:00,3.52128,1.02704,3.668,0.8908800000000001,0.25984,0.928,2.6304,0.7672,2.74
2021-03-15 17:00:00,3.82752,1.11636,3.987,0.6307200000000001,0.18396,0.657,3.1968,0.9324,3.33
2021-03-15 17:30:00,3.97152,1.15836,4.1370000000000005,0.43872000000000005,0.12796000000000002,0.457,3.5328,1.0304,3.68
2021-03-15 18:00:00,4.10496,1.1972800000000001,4.276,0.37056000000000006,0.10808000000000001,0.386,3.7344,1.0892,3.89
2021-03-15 18:30:00,4.15872,1.21296,4.332,0.33792000000000005,0.09856000000000001,0.352,3.8208,1.1144,3.98
2021-03-15 19:00:00,4.08384,1.19112,4.254,0.35904,0.10472000000000001,0.374,3.7248,1.0864,3.88
2021-03-15 19:30:00,3.8812800000000003,1.13204,4.043,0.11808,0.034440000000000005,0.123,3.7632,1.0976,3.92
2021-03-15 20:00:00,3.7199999999999998,1.085,3.875,0.0432,0.0126,0.045,3.6768,1.0724,3.83
2021-03-15 20:30:00,3.6048,1.0514000000000001,3.755,0.1968,0.0574,0.20500000000000002,3.408,0.994,3.55
2021-03-15 21:00:00,3.3945600000000002,0.9900800000000001,3.536,0.35136,0.10248,0.366,3.0432,0.8876000000000001,3.17
2021-03-15 21:30:00,3.1488,0.9184,3.2800000000000002,0.3552,0.10360000000000001,0.37,2.7936,0.8148000000000001,2.91
2021-03-15 22:00:00,2.89824,0.8453200000000001,3.019,0.37344000000000005,0.10892,0.389,2.5248,0.7364,2.63
2021-03-15 22:30:00,2.7119999999999997,0.791,2.825,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.3136,0.6748000000000001,2.41
2021-03-15 23:00:00,2.38272,0.69496,2.482,0.42432000000000003,0.12376000000000001,0.442,1.9584000000000001,0.5712,2.04
2021-03-15 23:30:00,2.20224,0.64232,2.294,0.42624,0.12432000000000001,0.444,1.776,0.518,1.85
2021-03-16 00:00:00,2.1408,0.6244000000000001,2.23,0.4128,0.12040000000000001,0.43,1.728,0.504,1.8
2021-03-16 00:30:00,2.2992,0.6706000000000001,2.395,0.4176,0.1218,0.435,1.8816000000000002,0.5488000000000001,1.96
2021-03-16 01:00:00,2.70528,0.7890400000000001,2.818,0.42048,0.12264000000000001,0.438,2.2848,0.6664,2.38
2021-03-16 01:30:00,2.83008,0.8254400000000001,2.948,0.41088,0.11984000000000002,0.428,2.4192,0.7056,2.52
2021-03-16 02:00:00,2.7302400000000002,0.79632,2.844,0.39744,0.11592000000000001,0.41400000000000003,2.3328,0.6804,2.43
2021-03-16 02:30:00,2.68896,0.7842800000000001,2.801,0.37536,0.10948000000000001,0.391,2.3136,0.6748000000000001,2.41
2021-03-16 03:00:00,2.53632,0.7397600000000001,2.642,0.41472000000000003,0.12096000000000001,0.432,2.1216,0.6188,2.21
2021-03-16 03:30:00,2.37888,0.69384,2.478,0.38208000000000003,0.11144000000000001,0.398,1.9968,0.5824,2.08
2021-03-16 04:00:00,2.28768,0.66724,2.383,0.42528000000000005,0.12404000000000001,0.443,1.8624,0.5432,1.94
2021-03-16 04:30:00,2.21856,0.6470800000000001,2.311,0.44256,0.12908,0.461,1.776,0.518,1.85
2021-03-16 05:00:00,2.25504,0.6577200000000001,2.349,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.8048000000000002,0.5264,1.88
2021-03-16 05:30:00,2.38464,0.69552,2.484,0.41664,0.12152,0.434,1.968,0.5740000000000001,2.05
2021-03-16 06:00:00,2.4220800000000002,0.7064400000000001,2.523,0.56928,0.16604000000000002,0.593,1.8528,0.5404,1.9300000000000002
2021-03-16 06:30:00,2.63712,0.7691600000000001,2.747,0.56352,0.16436,0.587,2.0736,0.6048,2.16
2021-03-16 07:00:00,2.88,0.84,3.0,0.5184,0.1512,0.54,2.3616,0.6888000000000001,2.46
2021-03-16 07:30:00,3.2208,0.9394,3.355,0.9072,0.2646,0.9450000000000001,2.3136,0.6748000000000001,2.41
2021-03-16 08:00:00,3.15264,0.9195200000000001,3.284,1.40544,0.40992,1.464,1.7472,0.5096,1.82
2021-03-16 08:30:00,3.33696,0.97328,3.476,0.87936,0.25648000000000004,0.916,2.4576000000000002,0.7168,2.56
2021-03-16 09:00:00,3.5664,1.0402,3.715,0.7344,0.2142,0.765,2.832,0.8260000000000001,2.95
2021-03-16 09:30:00,3.85536,1.12448,4.016,0.82176,0.23968000000000003,0.856,3.0336,0.8848,3.16
2021-03-16 10:00:00,3.74784,1.09312,3.904,1.09824,0.32032000000000005,1.1440000000000001,2.6496,0.7728,2.76
2021-03-16 10:30:00,3.58368,1.04524,3.733,2.23008,0.65044,2.323,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-16 11:00:00,3.21408,0.93744,3.348,1.68768,0.49224000000000007,1.758,1.5264,0.44520000000000004,1.5899999999999999
2021-03-16 11:30:00,3.03264,0.8845200000000001,3.159,1.8998400000000002,0.5541200000000001,1.979,1.1328,0.3304,1.18
2021-03-16 12:00:00,2.98944,0.87192,3.114,1.98144,0.5779200000000001,2.064,1.008,0.294,1.05
2021-03-16 12:30:00,2.9808,0.8694000000000001,3.105,1.5695999999999999,0.45780000000000004,1.635,1.4112,0.4116,1.47
2021-03-16 13:00:00,3.07488,0.8968400000000001,3.203,1.66368,0.48524000000000006,1.733,1.4112,0.4116,1.47
2021-03-16 13:30:00,3.07584,0.89712,3.204,1.40544,0.40992,1.464,1.6703999999999999,0.4872,1.74
2021-03-16 14:00:00,2.96928,0.86604,3.093,1.9996800000000001,0.5832400000000001,2.083,0.9696,0.2828,1.01
2021-03-16 14:30:00,4.12992,1.20456,4.302,3.08352,0.89936,3.212,1.0464,0.3052,1.09
2021-03-16 15:00:00,3.49344,1.01892,3.6390000000000002,2.44704,0.71372,2.549,1.0464,0.3052,1.09
2021-03-16 15:30:00,3.49248,1.01864,3.638,2.77248,0.80864,2.888,0.72,0.21,0.75
2021-03-16 16:00:00,3.12288,0.9108400000000001,3.253,2.60448,0.7596400000000001,2.713,0.5184,0.1512,0.54
2021-03-16 16:30:00,3.16032,0.92176,3.292,2.03712,0.59416,2.122,1.1232,0.3276,1.17
2021-03-16 17:00:00,3.3264,0.9702000000000001,3.465,1.1376,0.33180000000000004,1.185,2.1888,0.6384000000000001,2.2800000000000002
2021-03-16 17:30:00,3.3312,0.9716,3.47,0.9792000000000001,0.2856,1.02,2.352,0.686,2.45
2021-03-16 18:00:00,3.44352,1.00436,3.5869999999999997,0.6115200000000001,0.17836000000000002,0.637,2.832,0.8260000000000001,2.95
2021-03-16 18:30:00,3.576,1.043,3.725,0.4752,0.1386,0.495,3.1008,0.9044000000000001,3.23
2021-03-16 19:00:00,3.91776,1.14268,4.081,0.39456,0.11508000000000002,0.41100000000000003,3.5232,1.0276,3.67
2021-03-16 19:30:00,3.6796800000000003,1.07324,3.833,0.44448000000000004,0.12964,0.463,3.2352,0.9436,3.37
2021-03-16 20:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.49344000000000005,0.14392000000000002,0.514,2.88,0.84,3.0
2021-03-16 20:30:00,3.40992,0.9945600000000001,3.552,0.46272,0.13496000000000002,0.482,2.9472,0.8596,3.07
2021-03-16 21:00:00,3.18144,0.9279200000000001,3.314,0.45504000000000006,0.13272,0.47400000000000003,2.7264,0.7952,2.84
2021-03-16 21:30:00,3.07872,0.8979600000000001,3.207,0.41952000000000006,0.12236000000000001,0.437,2.6592000000000002,0.7756000000000001,2.77
2021-03-16 22:00:00,2.89536,0.8444800000000001,3.016,0.44736000000000004,0.13048,0.466,2.448,0.714,2.55
2021-03-16 22:30:00,2.53536,0.73948,2.641,0.51936,0.15148,0.541,2.016,0.588,2.1
2021-03-16 23:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.5942400000000001,0.17332,0.619,1.6992,0.49560000000000004,1.77
2021-03-16 23:30:00,2.19552,0.64036,2.287,0.5155200000000001,0.15036000000000002,0.537,1.6800000000000002,0.49,1.75
2021-03-17 00:00:00,2.07072,0.60396,2.157,0.46752000000000005,0.13636,0.487,1.6032000000000002,0.4676,1.67
2021-03-17 00:30:00,2.30208,0.67144,2.398,0.46848000000000006,0.13664,0.488,1.8336000000000001,0.5348,1.9100000000000001
2021-03-17 01:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.41664,0.12152,0.434,2.2176,0.6468,2.31
2021-03-17 01:30:00,2.74368,0.8002400000000001,2.858,0.41088,0.11984000000000002,0.428,2.3328,0.6804,2.43
2021-03-17 02:00:00,2.62272,0.7649600000000001,2.732,0.41472000000000003,0.12096000000000001,0.432,2.208,0.644,2.3
2021-03-17 02:30:00,2.51328,0.73304,2.618,0.38208000000000003,0.11144000000000001,0.398,2.1312,0.6216,2.22
2021-03-17 03:00:00,2.44512,0.71316,2.547,0.41952000000000006,0.12236000000000001,0.437,2.0256,0.5908,2.11
2021-03-17 03:30:00,2.39712,0.69916,2.497,0.40992,0.11956000000000001,0.427,1.9872,0.5796,2.07
2021-03-17 04:00:00,2.37408,0.69244,2.473,0.41568000000000005,0.12124000000000001,0.433,1.9584000000000001,0.5712,2.04
2021-03-17 04:30:00,2.36928,0.6910400000000001,2.468,0.46848000000000006,0.13664,0.488,1.9008,0.5544,1.98
2021-03-17 05:00:00,2.47488,0.72184,2.578,0.41088,0.11984000000000002,0.428,2.064,0.602,2.15
2021-03-17 05:30:00,2.5651200000000003,0.74816,2.672,0.42432000000000003,0.12376000000000001,0.442,2.1408,0.6244000000000001,2.23
2021-03-17 06:00:00,2.77152,0.8083600000000001,2.887,0.40992,0.11956000000000001,0.427,2.3616,0.6888000000000001,2.46
2021-03-17 06:30:00,2.9904,0.8722000000000001,3.115,0.4368,0.1274,0.455,2.5536,0.7448,2.66
2021-03-17 07:00:00,3.3792,0.9856,3.52,0.45120000000000005,0.1316,0.47000000000000003,2.928,0.854,3.05
2021-03-17 07:30:00,3.88224,1.13232,4.044,0.46464000000000005,0.13552,0.484,3.4176,0.9968,3.56
2021-03-17 08:00:00,3.8112,1.1116,3.9699999999999998,0.624,0.182,0.65,3.1872,0.9296000000000001,3.32
2021-03-17 08:30:00,3.93792,1.14856,4.102,0.60672,0.17696,0.632,3.3312,0.9716,3.47
2021-03-17 09:00:00,4.14624,1.20932,4.319,0.5942400000000001,0.17332,0.619,3.552,1.036,3.7
2021-03-17 09:30:00,4.06368,1.18524,4.233,0.7036800000000001,0.20524,0.733,3.36,0.98,3.5
2021-03-17 10:00:00,4.03872,1.1779600000000001,4.207,0.8131200000000001,0.23716,0.847,3.2256,0.9408000000000001,3.36
2021-03-17 10:30:00,4.03872,1.1779600000000001,4.207,0.62112,0.18116000000000002,0.647,3.4176,0.9968,3.56
2021-03-17 11:00:00,4.01184,1.17012,4.179,0.68064,0.19852000000000003,0.709,3.3312,0.9716,3.47
2021-03-17 11:30:00,4.01184,1.17012,4.179,0.71904,0.20972000000000002,0.749,3.2928,0.9604,3.43
2021-03-17 12:00:00,3.87552,1.13036,4.037,0.76512,0.22316000000000003,0.797,3.1104,0.9072,3.24
2021-03-17 12:30:00,4.28256,1.24908,4.461,2.59296,0.7562800000000001,2.701,1.6896,0.4928,1.76
2021-03-17 13:00:00,5.67072,1.65396,5.907,4.33632,1.2647599999999999,4.517,1.3344,0.38920000000000005,1.3900000000000001
2021-03-17 13:30:00,5.46144,1.59292,5.689,4.21344,1.22892,4.389,1.248,0.364,1.3
2021-03-17 14:00:00,5.59104,1.6307200000000002,5.824,4.17024,1.21632,4.344,1.4208,0.41440000000000005,1.48
2021-03-17 14:30:00,5.50272,1.6049600000000002,5.732,4.04352,1.17936,4.212,1.4592,0.42560000000000003,1.52
2021-03-17 15:00:00,4.872,1.421,5.075,3.672,1.071,3.825,1.2,0.35000000000000003,1.25
2021-03-17 15:30:00,3.8016,1.1088,3.96,3.216,0.9380000000000001,3.35,0.5856,0.1708,0.61
2021-03-17 16:00:00,3.3235200000000003,0.9693600000000001,3.462,2.92992,0.8545600000000001,3.052,0.3936,0.1148,0.41000000000000003
2021-03-17 16:30:00,2.8963200000000002,0.8447600000000001,3.017,1.6675200000000001,0.48636,1.737,1.2288000000000001,0.3584,1.28
2021-03-17 17:00:00,3.12192,0.91056,3.252,1.75872,0.5129600000000001,1.832,1.3632,0.3976,1.42
2021-03-17 17:30:00,3.35424,0.9783200000000001,3.4939999999999998,1.16544,0.33992000000000006,1.214,2.1888,0.6384000000000001,2.2800000000000002
2021-03-17 18:00:00,3.54624,1.03432,3.694,0.78144,0.22792,0.8140000000000001,2.7648,0.8064,2.88
2021-03-17 18:30:00,3.76416,1.09788,3.9210000000000003,0.5289600000000001,0.15428,0.551,3.2352,0.9436,3.37
2021-03-17 19:00:00,3.7977600000000002,1.10768,3.956,0.53376,0.15568,0.556,3.2640000000000002,0.9520000000000001,3.4
2021-03-17 19:30:00,3.58944,1.04692,3.739,0.56544,0.16492,0.589,3.024,0.882,3.15
2021-03-17 20:00:00,3.36672,0.98196,3.507,0.50592,0.14756000000000002,0.527,2.8608000000000002,0.8344,2.98
2021-03-17 20:30:00,3.4848,1.0164,3.63,0.46080000000000004,0.13440000000000002,0.48,3.024,0.882,3.15
2021-03-17 21:00:00,3.34848,0.9766400000000001,3.488,0.42048,0.12264000000000001,0.438,2.928,0.854,3.05
2021-03-17 21:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.43392000000000003,0.12656,0.452,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-17 22:00:00,2.88864,0.84252,3.009,0.48864,0.14252,0.509,2.4,0.7000000000000001,2.5
2021-03-17 22:30:00,2.54016,0.7408800000000001,2.646,0.55296,0.16128,0.5760000000000001,1.9872,0.5796,2.07
2021-03-17 23:00:00,2.304,0.672,2.4,0.49920000000000003,0.1456,0.52,1.8048000000000002,0.5264,1.88
2021-03-17 23:30:00,2.09184,0.61012,2.179,0.49824,0.14532,0.519,1.5936,0.46480000000000005,1.6600000000000001
2021-03-18 00:00:00,2.0352,0.5936,2.12,0.432,0.126,0.45,1.6032000000000002,0.4676,1.67
2021-03-18 00:30:00,2.304,0.672,2.4,0.3936,0.1148,0.41000000000000003,1.9104,0.5572,1.99
2021-03-18 01:00:00,2.6121600000000003,0.7618800000000001,2.721,0.50976,0.14868,0.531,2.1024,0.6132000000000001,2.19
2021-03-18 01:30:00,2.6956800000000003,0.78624,2.808,0.63168,0.18424000000000001,0.658,2.064,0.602,2.15
2021-03-18 02:00:00,2.57472,0.7509600000000001,2.682,0.62592,0.18256000000000003,0.652,1.9488,0.5684,2.03
2021-03-18 02:30:00,2.52,0.735,2.625,0.6864,0.20020000000000002,0.715,1.8336000000000001,0.5348,1.9100000000000001
2021-03-18 03:00:00,2.50464,0.7305200000000001,2.609,0.56544,0.16492,0.589,1.9392,0.5656,2.02
2021-03-18 03:30:00,2.49984,0.7291200000000001,2.604,0.52224,0.15232,0.544,1.9776,0.5768,2.06
2021-03-18 04:00:00,2.4220800000000002,0.7064400000000001,2.523,0.56928,0.16604000000000002,0.593,1.8528,0.5404,1.9300000000000002
2021-03-18 04:30:00,2.328,0.679,2.425,0.5136000000000001,0.14980000000000002,0.535,1.8144,0.5292,1.8900000000000001
2021-03-18 05:00:00,2.3472,0.6846,2.445,0.6096,0.1778,0.635,1.7376,0.5068,1.81
2021-03-18 05:30:00,2.43648,0.71064,2.5380000000000003,0.7084800000000001,0.20664000000000002,0.738,1.728,0.504,1.8
2021-03-18 06:00:00,2.54784,0.7431200000000001,2.654,0.6950400000000001,0.20272,0.724,1.8528,0.5404,1.9300000000000002
2021-03-18 06:30:00,2.7696,0.8078000000000001,2.885,0.504,0.147,0.525,2.2656,0.6608,2.36
2021-03-18 07:00:00,2.96736,0.86548,3.091,0.57696,0.16828,0.601,2.3904,0.6972,2.49
2021-03-18 07:30:00,3.4300800000000002,1.00044,3.573,0.5980800000000001,0.17444,0.623,2.832,0.8260000000000001,2.95
2021-03-18 08:00:00,3.44064,1.00352,3.584,0.8678400000000001,0.25312,0.904,2.5728,0.7504000000000001,2.68
2021-03-18 08:30:00,3.6096,1.0528,3.76,1.056,0.308,1.1,2.5536,0.7448,2.66
2021-03-18 09:00:00,3.61728,1.05504,3.768,1.13088,0.32984,1.178,2.4864,0.7252000000000001,2.59
2021-03-18 09:30:00,3.59808,1.04944,3.748,0.93888,0.27384000000000003,0.978,2.6592000000000002,0.7756000000000001,2.77
2021-03-18 10:00:00,3.66528,1.06904,3.818,0.8620800000000001,0.25144,0.898,2.8032,0.8176,2.92
2021-03-18 10:30:00,3.71904,1.08472,3.874,1.14624,0.33432,1.194,2.5728,0.7504000000000001,2.68
2021-03-18 11:00:00,3.7507200000000003,1.09396,3.907,1.26432,0.36876000000000003,1.317,2.4864,0.7252000000000001,2.59
2021-03-18 11:30:00,3.6768,1.0724,3.83,1.536,0.448,1.6,2.1408,0.6244000000000001,2.23
2021-03-18 12:00:00,3.47904,1.01472,3.624,2.01984,0.5891200000000001,2.104,1.4592,0.42560000000000003,1.52
2021-03-18 12:30:00,3.71136,1.08248,3.866,1.59936,0.46648000000000006,1.666,2.112,0.616,2.2
2021-03-18 13:00:00,3.5664,1.0402,3.715,1.9536,0.5698,2.035,1.6128,0.47040000000000004,1.6800000000000002
2021-03-18 13:30:00,3.66432,1.06876,3.817,1.45632,0.42476,1.517,2.208,0.644,2.3
2021-03-18 14:00:00,3.68544,1.07492,3.839,1.23744,0.36092,1.289,2.448,0.714,2.55
2021-03-18 14:30:00,3.34656,0.9760800000000001,3.4859999999999998,1.49376,0.43568,1.556,1.8528,0.5404,1.9300000000000002
2021-03-18 15:00:00,3.35808,0.9794400000000001,3.498,1.17888,0.34384000000000003,1.228,2.1792,0.6356,2.27
2021-03-18 15:30:00,3.38208,0.9864400000000001,3.523,0.9244800000000001,0.26964000000000005,0.963,2.4576000000000002,0.7168,2.56
2021-03-18 16:00:00,3.66432,1.06876,3.817,1.00512,0.29316000000000003,1.047,2.6592000000000002,0.7756000000000001,2.77
2021-03-18 16:30:00,3.6288,1.0584,3.7800000000000002,0.9696,0.2828,1.01,2.6592000000000002,0.7756000000000001,2.77
2021-03-18 17:00:00,3.5088,1.0234,3.6550000000000002,1.0608,0.3094,1.105,2.448,0.714,2.55
2021-03-18 17:30:00,3.78336,1.10348,3.941,0.49056000000000005,0.14308,0.511,3.2928,0.9604,3.43
2021-03-18 18:00:00,3.82368,1.11524,3.983,0.5020800000000001,0.14644000000000001,0.523,3.3216,0.9688,3.46
2021-03-18 18:30:00,3.6921600000000003,1.07688,3.846,0.62016,0.18088,0.646,3.072,0.896,3.2
2021-03-18 19:00:00,3.6816,1.0738,3.835,0.5328,0.1554,0.555,3.1488,0.9184,3.2800000000000002
2021-03-18 19:30:00,3.4368,1.0024,3.58,0.5568000000000001,0.16240000000000002,0.58,2.88,0.84,3.0
2021-03-18 20:00:00,3.21312,0.9371600000000001,3.347,0.72672,0.21196,0.757,2.4864,0.7252000000000001,2.59
2021-03-18 20:30:00,3.15264,0.9195200000000001,3.284,1.29984,0.37912,1.354,1.8528,0.5404,1.9300000000000002
2021-03-18 21:00:00,3.00096,0.8752800000000001,3.126,1.37856,0.40208000000000005,1.436,1.6224,0.4732,1.69
2021-03-18 21:30:00,2.77728,0.8100400000000001,2.893,1.37568,0.40124000000000004,1.433,1.4016,0.4088,1.46
2021-03-18 22:00:00,2.58528,0.75404,2.693,1.32768,0.38724000000000003,1.383,1.2576,0.3668,1.31
2021-03-18 22:30:00,2.38752,0.6963600000000001,2.487,1.28352,0.37436,1.337,1.104,0.322,1.15
2021-03-18 23:00:00,2.23008,0.65044,2.323,1.35648,0.39564000000000005,1.413,0.8736,0.2548,0.91
2021-03-18 23:30:00,2.07648,0.6056400000000001,2.163,1.20288,0.35084000000000004,1.2530000000000001,0.8736,0.2548,0.91
2021-03-19 00:00:00,2.01696,0.58828,2.101,1.08576,0.31668,1.131,0.9312,0.2716,0.97
2021-03-19 00:30:00,2.20992,0.64456,2.302,1.20192,0.35056000000000004,1.252,1.008,0.294,1.05
2021-03-19 01:00:00,2.45568,0.7162400000000001,2.558,1.02528,0.29904000000000003,1.068,1.4304000000000001,0.4172,1.49
2021-03-19 01:30:00,2.5651200000000003,0.74816,2.672,1.03872,0.30296,1.082,1.5264,0.44520000000000004,1.5899999999999999
2021-03-19 02:00:00,2.52096,0.73528,2.626,0.9945600000000001,0.29008,1.036,1.5264,0.44520000000000004,1.5899999999999999
2021-03-19 02:30:00,2.4912,0.7266,2.5949999999999998,1.0608,0.3094,1.105,1.4304000000000001,0.4172,1.49
2021-03-19 03:00:00,2.37696,0.69328,2.476,1.09056,0.31808000000000003,1.1360000000000001,1.2864,0.37520000000000003,1.34
2021-03-19 03:30:00,2.32512,0.6781600000000001,2.422,1.01952,0.29736,1.062,1.3056,0.3808,1.3599999999999999
2021-03-19 04:00:00,2.24256,0.6540800000000001,2.336,0.9753600000000001,0.28448,1.016,1.2671999999999999,0.36960000000000004,1.32
2021-03-19 04:30:00,2.1936,0.6398,2.285,0.9072,0.2646,0.9450000000000001,1.2864,0.37520000000000003,1.34
2021-03-19 05:00:00,2.23968,0.65324,2.333,0.89568,0.26124,0.933,1.344,0.392,1.4
2021-03-19 05:30:00,2.36064,0.68852,2.459,0.8342400000000001,0.24332,0.869,1.5264,0.44520000000000004,1.5899999999999999
2021-03-19 06:00:00,2.53152,0.73836,2.637,0.7171200000000001,0.20916,0.747,1.8144,0.5292,1.8900000000000001
2021-03-19 06:30:00,2.62752,0.76636,2.737,0.72672,0.21196,0.757,1.9008,0.5544,1.98
2021-03-19 07:00:00,2.9097600000000003,0.8486800000000001,3.031,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.3616,0.6888000000000001,2.46
2021-03-19 07:30:00,3.26688,0.9528400000000001,3.403,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.6016,0.7588,2.71
2021-03-19 08:00:00,3.34176,0.9746800000000001,3.481,0.74016,0.21588000000000002,0.771,2.6016,0.7588,2.71
2021-03-19 08:30:00,3.40896,0.99428,3.551,0.8073600000000001,0.23548000000000002,0.841,2.6016,0.7588,2.71
2021-03-19 09:00:00,3.5423999999999998,1.0332,3.69,0.7872,0.2296,0.8200000000000001,2.7552,0.8036000000000001,2.87
2021-03-19 09:30:00,3.66432,1.06876,3.817,0.9859200000000001,0.28756000000000004,1.027,2.6784,0.7812,2.79
2021-03-19 10:00:00,3.46176,1.00968,3.606,1.12896,0.32928,1.176,2.3328,0.6804,2.43
2021-03-19 10:30:00,3.39648,0.9906400000000001,3.5380000000000003,1.33248,0.38864000000000004,1.388,2.064,0.602,2.15
2021-03-19 11:00:00,3.31968,0.9682400000000001,3.458,1.36128,0.39704000000000006,1.418,1.9584000000000001,0.5712,2.04
2021-03-19 11:30:00,3.47616,1.01388,3.621,1.44096,0.42028000000000004,1.501,2.0352,0.5936,2.12
2021-03-19 12:00:00,3.56544,1.03992,3.714,1.06944,0.31192000000000003,1.114,2.496,0.728,2.6
2021-03-19 12:30:00,3.60768,1.05224,3.758,0.83328,0.24304,0.868,2.7744,0.8092,2.89
2021-03-19 13:00:00,3.6384,1.0612,3.79,0.9408000000000001,0.27440000000000003,0.98,2.6976,0.7868,2.81
2021-03-19 13:30:00,3.71904,1.08472,3.874,0.8486400000000001,0.24752000000000002,0.884,2.8704,0.8372,2.99
2021-03-19 14:00:00,3.71328,1.08304,3.868,0.8044800000000001,0.23464000000000002,0.838,2.9088000000000003,0.8484,3.03
2021-03-19 14:30:00,3.68064,1.07352,3.834,0.5894400000000001,0.17192000000000002,0.614,3.0912,0.9016000000000001,3.22
2021-03-19 15:00:00,3.6681600000000003,1.06988,3.821,0.5673600000000001,0.16548000000000002,0.591,3.1008,0.9044000000000001,3.23
2021-03-19 15:30:00,3.61824,1.05532,3.769,0.56544,0.16492,0.589,3.0528,0.8904000000000001,3.18
2021-03-19 16:00:00,3.64512,1.06316,3.797,0.60192,0.17556000000000002,0.627,3.0432,0.8876000000000001,3.17
2021-03-19 16:30:00,3.68928,1.07604,3.843,0.5020800000000001,0.14644000000000001,0.523,3.1872,0.9296000000000001,3.32
2021-03-19 17:00:00,3.87648,1.13064,4.038,0.46848000000000006,0.13664,0.488,3.408,0.994,3.55
2021-03-19 17:30:00,3.9552,1.1536,4.12,0.432,0.126,0.45,3.5232,1.0276,3.67
2021-03-19 18:00:00,3.99456,1.1650800000000001,4.161,0.41376,0.12068000000000001,0.431,3.5808,1.0444,3.73
2021-03-19 18:30:00,4.00032,1.16676,4.167,0.39072,0.11396,0.40700000000000003,3.6096,1.0528,3.76
2021-03-19 19:00:00,3.93888,1.14884,4.103,0.37728,0.11004000000000001,0.393,3.5616,1.0388,3.71
2021-03-19 19:30:00,3.7439999999999998,1.092,3.9,0.3264,0.0952,0.34,3.4176,0.9968,3.56
2021-03-19 20:00:00,3.6086400000000003,1.05252,3.759,0.31584,0.09212000000000001,0.329,3.2928,0.9604,3.43
2021-03-19 20:30:00,3.5961600000000002,1.04888,3.746,0.32256,0.09408000000000001,0.336,3.2736,0.9548000000000001,3.41
2021-03-19 21:00:00,3.44544,1.00492,3.589,0.32544,0.09492,0.339,3.12,0.91,3.25
2021-03-19 21:30:00,3.19776,0.9326800000000001,3.331,0.34656000000000003,0.10108,0.361,2.8512,0.8316,2.9699999999999998
2021-03-19 22:00:00,2.99904,0.87472,3.124,0.36864,0.10752,0.384,2.6304,0.7672,2.74
2021-03-19 22:30:00,2.78784,0.8131200000000001,2.904,0.36864,0.10752,0.384,2.4192,0.7056,2.52
2021-03-19 23:00:00,2.51904,0.73472,2.624,0.36864,0.10752,0.384,2.1504,0.6272,2.24
2021-03-19 23:30:00,2.32704,0.6787200000000001,2.424,0.36864,0.10752,0.384,1.9584000000000001,0.5712,2.04
2021-03-20 00:00:00,2.28864,0.66752,2.384,0.36864,0.10752,0.384,1.92,0.56,2.0
2021-03-20 00:30:00,2.51904,0.73472,2.624,0.36864,0.10752,0.384,2.1504,0.6272,2.24
2021-03-20 01:00:00,2.83584,0.8271200000000001,2.954,0.36864,0.10752,0.384,2.4672,0.7196,2.5700000000000003
2021-03-20 01:30:00,2.8848000000000003,0.8414,3.005,0.36960000000000004,0.1078,0.385,2.5152,0.7336,2.62
2021-03-20 02:00:00,2.85504,0.83272,2.974,0.36864,0.10752,0.384,2.4864,0.7252000000000001,2.59
2021-03-20 02:30:00,2.8252800000000002,0.8240400000000001,2.943,0.36768,0.10724,0.383,2.4576000000000002,0.7168,2.56
2021-03-20 03:00:00,2.6716800000000003,0.77924,2.783,0.36768,0.10724,0.383,2.304,0.672,2.4
2021-03-20 03:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.36576000000000003,0.10668000000000001,0.381,2.1984,0.6412,2.29
2021-03-20 04:00:00,2.50944,0.73192,2.614,0.37824,0.11032000000000002,0.394,2.1312,0.6216,2.22
2021-03-20 04:30:00,2.34144,0.6829200000000001,2.439,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.9488,0.5684,2.03
2021-03-20 05:00:00,2.3395200000000003,0.6823600000000001,2.437,0.39072,0.11396,0.40700000000000003,1.9488,0.5684,2.03
2021-03-20 05:30:00,2.4336,0.7098,2.535,0.36,0.105,0.375,2.0736,0.6048,2.16
2021-03-20 06:00:00,2.49888,0.72884,2.6029999999999998,0.32928,0.09604000000000001,0.343,2.1696,0.6328,2.26
2021-03-20 06:30:00,2.66592,0.77756,2.777,0.32352000000000003,0.09436000000000001,0.337,2.3424,0.6832,2.44
2021-03-20 07:00:00,2.75136,0.8024800000000001,2.866,0.34176,0.09968,0.356,2.4096,0.7028,2.51
2021-03-20 07:30:00,2.94336,0.85848,3.066,0.42816000000000004,0.12488,0.446,2.5152,0.7336,2.62
2021-03-20 08:00:00,3.02304,0.8817200000000001,3.149,0.5078400000000001,0.14812,0.529,2.5152,0.7336,2.62
2021-03-20 08:30:00,3.13056,0.9130800000000001,3.261,0.6633600000000001,0.19348,0.6910000000000001,2.4672,0.7196,2.5700000000000003
2021-03-20 09:00:00,3.14304,0.9167200000000001,3.274,0.8582400000000001,0.25032000000000004,0.894,2.2848,0.6664,2.38
2021-03-20 09:30:00,3.10272,0.9049600000000001,3.232,0.99072,0.28896000000000005,1.032,2.112,0.616,2.2
2021-03-20 10:00:00,2.96352,0.86436,3.087,1.15872,0.33796000000000004,1.207,1.8048000000000002,0.5264,1.88
2021-03-20 10:30:00,2.9318400000000002,0.8551200000000001,3.054,1.37664,0.40152000000000004,1.434,1.5552000000000001,0.4536,1.62
2021-03-20 11:00:00,2.85408,0.8324400000000001,2.973,1.7212800000000001,0.50204,1.7930000000000001,1.1328,0.3304,1.18
2021-03-20 11:30:00,2.92896,0.85428,3.051,2.48736,0.72548,2.591,0.44160000000000005,0.1288,0.46
2021-03-20 12:00:00,3.17472,0.9259600000000001,3.307,2.5411200000000003,0.74116,2.6470000000000002,0.6336,0.18480000000000002,0.66
2021-03-20 12:30:00,2.8732800000000003,0.8380400000000001,2.993,2.27808,0.66444,2.373,0.5952000000000001,0.1736,0.62
2021-03-20 13:00:00,2.5968,0.7574000000000001,2.705,1.2432,0.36260000000000003,1.295,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-20 13:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.04448,0.30464,1.088,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-20 14:00:00,2.55552,0.74536,2.662,1.18272,0.34496000000000004,1.232,1.3728,0.40040000000000003,1.43
2021-03-20 14:30:00,2.46336,0.71848,2.566,1.12896,0.32928,1.176,1.3344,0.38920000000000005,1.3900000000000001
2021-03-20 15:00:00,2.472,0.721,2.575,1.0128,0.2954,1.055,1.4592,0.42560000000000003,1.52
2021-03-20 15:30:00,2.5872,0.7546,2.6950000000000003,1.5888,0.46340000000000003,1.655,0.9984000000000001,0.2912,1.04
2021-03-20 16:00:00,2.66784,0.77812,2.779,2.01504,0.58772,2.099,0.6528,0.1904,0.68
2021-03-20 16:30:00,2.55456,0.7450800000000001,2.661,1.41216,0.41188,1.471,1.1424,0.3332,1.19
2021-03-20 17:00:00,2.7552,0.8036000000000001,2.87,1.1616,0.3388,1.21,1.5936,0.46480000000000005,1.6600000000000001
2021-03-20 17:30:00,2.904,0.847,3.025,0.9168000000000001,0.2674,0.9550000000000001,1.9872,0.5796,2.07
2021-03-20 18:00:00,3.15072,0.9189600000000001,3.282,0.75072,0.21896000000000002,0.782,2.4,0.7000000000000001,2.5
2021-03-20 18:30:00,3.31296,0.96628,3.451,0.70176,0.20468000000000003,0.731,2.6112,0.7616,2.7199999999999998
2021-03-20 19:00:00,3.528,1.029,3.675,0.6288,0.1834,0.655,2.8992,0.8456,3.02
2021-03-20 19:30:00,3.46368,1.01024,3.608,0.48768000000000006,0.14224,0.508,2.976,0.868,3.1
2021-03-20 20:00:00,3.27168,0.9542400000000001,3.408,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.7264,0.7952,2.84
2021-03-20 20:30:00,3.26112,0.9511600000000001,3.3970000000000002,0.45792000000000005,0.13356,0.47700000000000004,2.8032,0.8176,2.92
2021-03-20 21:00:00,3.03744,0.88592,3.164,0.61824,0.18032,0.644,2.4192,0.7056,2.52
2021-03-20 21:30:00,2.78592,0.8125600000000001,2.902,1.24992,0.36456000000000005,1.302,1.536,0.448,1.6
2021-03-20 22:00:00,2.6064,0.7602,2.715,1.2912,0.3766,1.345,1.3152,0.3836,1.37
2021-03-20 22:30:00,2.32416,0.67788,2.421,0.9705600000000001,0.28308,1.011,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-20 23:00:00,2.2176,0.6468,2.31,0.8544,0.2492,0.89,1.3632,0.3976,1.42
2021-03-20 23:30:00,2.14176,0.62468,2.231,0.72096,0.21028000000000002,0.751,1.4208,0.41440000000000005,1.48
2021-03-21 00:00:00,1.9872,0.5796,2.07,0.7488,0.2184,0.78,1.2384,0.3612,1.29
2021-03-21 00:30:00,2.24352,0.65436,2.337,0.66912,0.19516000000000003,0.6970000000000001,1.5744,0.4592,1.6400000000000001
2021-03-21 01:00:00,2.6064,0.7602,2.715,0.6192000000000001,0.1806,0.645,1.9872,0.5796,2.07
2021-03-21 01:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.8428800000000001,0.24584000000000003,0.878,1.776,0.518,1.85
2021-03-21 02:00:00,2.52672,0.7369600000000001,2.632,0.76992,0.22456,0.802,1.7568000000000001,0.5124000000000001,1.83
2021-03-21 02:30:00,2.50176,0.7296800000000001,2.606,0.8889600000000001,0.25928,0.926,1.6128,0.47040000000000004,1.6800000000000002
2021-03-21 03:00:00,2.4,0.7000000000000001,2.5,0.7392000000000001,0.2156,0.77,1.6608,0.4844,1.73
2021-03-21 03:30:00,2.33856,0.68208,2.436,0.60096,0.17528000000000002,0.626,1.7376,0.5068,1.81
2021-03-21 04:00:00,2.29248,0.66864,2.388,0.47808000000000006,0.13944,0.498,1.8144,0.5292,1.8900000000000001
2021-03-21 04:30:00,2.30304,0.6717200000000001,2.399,0.43104000000000003,0.12572,0.449,1.8719999999999999,0.546,1.9500000000000002
2021-03-21 05:00:00,2.23872,0.6529600000000001,2.332,0.45312,0.13216,0.47200000000000003,1.7856,0.5208,1.8599999999999999
2021-03-21 05:30:00,2.28288,0.6658400000000001,2.378,0.43968,0.12824000000000002,0.458,1.8432,0.5376000000000001,1.92
2021-03-21 06:00:00,2.40096,0.70028,2.501,0.35616000000000003,0.10388000000000001,0.371,2.0448,0.5964,2.13
2021-03-21 06:30:00,2.51136,0.73248,2.616,0.36096,0.10528000000000001,0.376,2.1504,0.6272,2.24
2021-03-21 07:00:00,2.58528,0.75404,2.693,0.60768,0.17724,0.633,1.9776,0.5768,2.06
2021-03-21 07:30:00,2.58624,0.7543200000000001,2.694,0.65664,0.19152000000000002,0.684,1.9296000000000002,0.5628000000000001,2.01
2021-03-21 08:00:00,2.6832000000000003,0.7826000000000001,2.795,0.7632,0.22260000000000002,0.795,1.92,0.56,2.0
2021-03-21 08:30:00,2.7504,0.8022,2.865,0.8208000000000001,0.2394,0.855,1.9296000000000002,0.5628000000000001,2.01
2021-03-21 09:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.9782400000000001,0.28532,1.019,1.8336000000000001,0.5348,1.9100000000000001
2021-03-21 09:30:00,2.85216,0.8318800000000001,2.971,1.39296,0.40628000000000003,1.451,1.4592,0.42560000000000003,1.52
2021-03-21 10:00:00,2.99328,0.87304,3.118,2.36928,0.6910400000000001,2.468,0.624,0.182,0.65
2021-03-21 10:30:00,4.30656,1.25608,4.486,3.34656,0.9760800000000001,3.4859999999999998,0.96,0.28,1.0
2021-03-21 11:00:00,4.81728,1.40504,5.018,3.55968,1.03824,3.708,1.2576,0.3668,1.31
2021-03-21 11:30:00,3.9168000000000003,1.1424,4.08,3.1008,0.9044000000000001,3.23,0.8160000000000001,0.23800000000000002,0.85
2021-03-21 12:00:00,2.9260800000000002,0.8534400000000001,3.048,2.33088,0.6798400000000001,2.428,0.5952000000000001,0.1736,0.62
2021-03-21 12:30:00,3.71808,1.08444,3.873,3.04608,0.8884400000000001,3.173,0.672,0.196,0.7000000000000001
2021-03-21 13:00:00,3.1929600000000002,0.9312800000000001,3.326,2.52096,0.73528,2.626,0.672,0.196,0.7000000000000001
2021-03-21 13:30:00,3.02016,0.8808800000000001,3.146,1.84896,0.5392800000000001,1.9260000000000002,1.1712,0.3416,1.22
2021-03-21 14:00:00,2.952,0.861,3.075,1.416,0.41300000000000003,1.475,1.536,0.448,1.6
2021-03-21 14:30:00,2.81088,0.81984,2.928,1.48608,0.43344000000000005,1.548,1.3248,0.3864,1.38
2021-03-21 15:00:00,2.80032,0.81676,2.917,1.3123200000000002,0.38276000000000004,1.367,1.488,0.434,1.55
2021-03-21 15:30:00,2.92224,0.8523200000000001,3.044,1.12704,0.32872,1.174,1.7952,0.5236000000000001,1.87
2021-03-21 16:00:00,3.10752,0.90636,3.237,0.87072,0.25396,0.907,2.2368,0.6524,2.33
2021-03-21 16:30:00,3.2524800000000003,0.94864,3.388,0.73728,0.21504,0.768,2.5152,0.7336,2.62
2021-03-21 17:00:00,3.53568,1.03124,3.683,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.8704,0.8372,2.99
2021-03-21 17:30:00,3.7296,1.0878,3.885,0.5232,0.1526,0.545,3.2064,0.9352,3.34
2021-03-21 18:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.2928,0.9604,3.43
2021-03-21 18:30:00,3.8256,1.1158,3.985,0.3216,0.09380000000000001,0.335,3.504,1.022,3.65
2021-03-21 19:00:00,3.8448,1.1214,4.005,0.3216,0.09380000000000001,0.335,3.5232,1.0276,3.67
2021-03-21 19:30:00,3.81504,1.11272,3.974,0.33024000000000003,0.09632,0.34400000000000003,3.4848,1.0164,3.63
2021-03-21 20:00:00,3.528,1.029,3.675,0.38880000000000003,0.1134,0.405,3.1392,0.9156000000000001,3.27
2021-03-21 20:30:00,3.4128,0.9954000000000001,3.555,0.3504,0.1022,0.365,3.0624,0.8932,3.19
2021-03-21 21:00:00,3.2832,0.9576,3.42,0.3936,0.1148,0.41000000000000003,2.8896,0.8428,3.01
2021-03-21 21:30:00,3.07584,0.89712,3.204,0.36864,0.10752,0.384,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-21 22:00:00,2.89152,0.8433600000000001,3.012,0.32832,0.09576000000000001,0.342,2.5632,0.7476,2.67
2021-03-21 22:30:00,2.62272,0.7649600000000001,2.732,0.38592000000000004,0.11256000000000001,0.402,2.2368,0.6524,2.33
2021-03-21 23:00:00,2.35296,0.68628,2.451,0.45216000000000006,0.13188,0.47100000000000003,1.9008,0.5544,1.98
2021-03-21 23:30:00,2.14272,0.6249600000000001,2.232,0.44352,0.12936,0.462,1.6992,0.49560000000000004,1.77
2021-03-22 00:00:00,2.16768,0.63224,2.258,0.40128,0.11704,0.418,1.7664,0.5152,1.8399999999999999
2021-03-22 00:30:00,2.39616,0.6988800000000001,2.496,0.38976000000000005,0.11368,0.406,2.0064,0.5852,2.09
2021-03-22 01:00:00,2.79264,0.81452,2.909,0.37344000000000005,0.10892,0.389,2.4192,0.7056,2.52
2021-03-22 01:30:00,2.96928,0.86604,3.093,0.36768,0.10724,0.383,2.6016,0.7588,2.71
2021-03-22 02:00:00,2.90208,0.8464400000000001,3.023,0.36768,0.10724,0.383,2.5343999999999998,0.7392000000000001,2.64
2021-03-22 02:30:00,2.81664,0.82152,2.934,0.36864,0.10752,0.384,2.448,0.714,2.55
2021-03-22 03:00:00,2.76096,0.8052800000000001,2.876,0.37056000000000006,0.10808000000000001,0.386,2.3904,0.6972,2.49
2021-03-22 03:30:00,2.65344,0.77392,2.7640000000000002,0.38784,0.11312000000000001,0.404,2.2656,0.6608,2.36
2021-03-22 04:00:00,2.5728,0.7504000000000001,2.68,0.4032,0.11760000000000001,0.42,2.1696,0.6328,2.26
2021-03-22 04:30:00,2.4816000000000003,0.7238,2.585,0.40800000000000003,0.11900000000000001,0.425,2.0736,0.6048,2.16
2021-03-22 05:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.41376,0.12068000000000001,0.431,2.112,0.616,2.2
2021-03-22 05:30:00,2.6496,0.7728,2.76,0.4128,0.12040000000000001,0.43,2.2368,0.6524,2.33
2021-03-22 06:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.44448000000000004,0.12964,0.463,2.2944,0.6692,2.39
2021-03-22 06:30:00,2.91264,0.84952,3.034,0.52224,0.15232,0.544,2.3904,0.6972,2.49
2021-03-22 07:00:00,3.10272,0.9049600000000001,3.232,0.75072,0.21896000000000002,0.782,2.352,0.686,2.45
2021-03-22 07:30:00,3.38016,0.9858800000000001,3.521,1.20096,0.35028000000000004,1.251,2.1792,0.6356,2.27
2021-03-22 08:00:00,3.38592,0.9875600000000001,3.527,1.73472,0.5059600000000001,1.807,1.6512,0.48160000000000003,1.72
2021-03-22 08:30:00,3.4224,0.9982000000000001,3.565,1.7232,0.5026,1.795,1.6992,0.49560000000000004,1.77
2021-03-22 09:00:00,3.64032,1.06176,3.792,1.06752,0.31136,1.112,2.5728,0.7504000000000001,2.68
2021-03-22 09:30:00,3.71232,1.08276,3.867,1.03392,0.30156000000000005,1.077,2.6784,0.7812,2.79
2021-03-22 10:00:00,3.71232,1.08276,3.867,0.9379200000000001,0.27356,0.977,2.7744,0.8092,2.89
2021-03-22 10:30:00,3.72192,1.08556,3.877,1.27392,0.37156000000000006,1.327,2.448,0.714,2.55
2021-03-22 11:00:00,3.72192,1.08556,3.877,1.36032,0.39676000000000006,1.417,2.3616,0.6888000000000001,2.46
2021-03-22 11:30:00,3.73248,1.08864,3.888,1.42848,0.41664,1.488,2.304,0.672,2.4
2021-03-22 12:00:00,3.68928,1.07604,3.843,1.65408,0.48244000000000004,1.7229999999999999,2.0352,0.5936,2.12
2021-03-22 12:30:00,4.52352,1.31936,4.712,3.85152,1.12336,4.012,0.672,0.196,0.7000000000000001
2021-03-22 13:00:00,5.25984,1.5341200000000002,5.479,4.20384,1.22612,4.379,1.056,0.308,1.1
2021-03-22 13:30:00,4.94688,1.44284,5.153,4.01568,1.17124,4.183,0.9312,0.2716,0.97
2021-03-22 14:00:00,4.16352,1.21436,4.337,3.56832,1.04076,3.717,0.5952000000000001,0.1736,0.62
2021-03-22 14:30:00,4.45728,1.30004,4.643,3.66048,1.06764,3.813,0.7968000000000001,0.23240000000000002,0.8300000000000001
2021-03-22 15:00:00,3.85344,1.12392,4.014,3.31584,0.9671200000000001,3.454,0.5376000000000001,0.1568,0.56
2021-03-22 15:30:00,3.19488,0.9318400000000001,3.328,2.8972800000000003,0.8450400000000001,3.018,0.29760000000000003,0.0868,0.31
2021-03-22 16:00:00,2.96928,0.86604,3.093,2.59488,0.7568400000000001,2.7030000000000003,0.3744,0.1092,0.39
2021-03-22 16:30:00,2.8732800000000003,0.8380400000000001,2.993,1.8364800000000001,0.53564,1.913,1.0368,0.3024,1.08
2021-03-22 17:00:00,3.12096,0.9102800000000001,3.251,1.22016,0.35588000000000003,1.271,1.9008,0.5544,1.98
2021-03-22 17:30:00,3.3475200000000003,0.9763600000000001,3.487,1.02432,0.29876,1.067,2.3232,0.6776,2.42
2021-03-22 18:00:00,3.45984,1.00912,3.604,0.65664,0.19152000000000002,0.684,2.8032,0.8176,2.92
2021-03-22 18:30:00,3.45984,1.00912,3.604,0.46464000000000005,0.13552,0.484,2.9952,0.8736,3.12
2021-03-22 19:00:00,3.67872,1.07296,3.832,0.48192,0.14056000000000002,0.502,3.1968,0.9324,3.33
2021-03-22 19:30:00,3.49344,1.01892,3.6390000000000002,0.5078400000000001,0.14812,0.529,2.9856,0.8708,3.11
2021-03-22 20:00:00,3.42432,0.9987600000000001,3.567,0.40992,0.11956000000000001,0.427,3.0144,0.8792000000000001,3.14
2021-03-22 20:30:00,3.37824,0.9853200000000001,3.519,0.41184000000000004,0.12012,0.429,2.9664,0.8652000000000001,3.09
2021-03-22 21:00:00,3.20736,0.9354800000000001,3.341,0.39456,0.11508000000000002,0.41100000000000003,2.8128,0.8204,2.93
2021-03-22 21:30:00,3.19392,0.93156,3.327,0.34272,0.09996000000000001,0.357,2.8512,0.8316,2.9699999999999998
2021-03-22 22:00:00,3.04896,0.8892800000000001,3.176,0.32256,0.09408000000000001,0.336,2.7264,0.7952,2.84
2021-03-22 22:30:00,2.79264,0.81452,2.909,0.32544,0.09492,0.339,2.4672,0.7196,2.5700000000000003
2021-03-22 23:00:00,2.48736,0.72548,2.591,0.34656000000000003,0.10108,0.361,2.1408,0.6244000000000001,2.23
2021-03-22 23:30:00,2.32704,0.6787200000000001,2.424,0.33024000000000003,0.09632,0.34400000000000003,1.9968,0.5824,2.08
2021-03-23 00:00:00,2.24736,0.6554800000000001,2.341,0.36576000000000003,0.10668000000000001,0.381,1.8816000000000002,0.5488000000000001,1.96
2021-03-23 00:30:00,2.52096,0.73528,2.626,0.37056000000000006,0.10808000000000001,0.386,2.1504,0.6272,2.24
2021-03-23 01:00:00,2.8176,0.8218000000000001,2.935,0.36960000000000004,0.1078,0.385,2.448,0.714,2.55
2021-03-23 01:30:00,2.89536,0.8444800000000001,3.016,0.36096,0.10528000000000001,0.376,2.5343999999999998,0.7392000000000001,2.64
2021-03-23 02:00:00,2.79456,0.81508,2.911,0.37536,0.10948000000000001,0.391,2.4192,0.7056,2.52
2021-03-23 02:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.3744,0.1092,0.39,2.2944,0.6692,2.39
2021-03-23 03:00:00,2.5776,0.7518,2.685,0.36960000000000004,0.1078,0.385,2.208,0.644,2.3
2021-03-23 03:30:00,2.4931200000000002,0.72716,2.597,0.38112,0.11116000000000001,0.397,2.112,0.616,2.2
2021-03-23 04:00:00,2.4096,0.7028,2.51,0.384,0.112,0.4,2.0256,0.5908,2.11
2021-03-23 04:30:00,2.34336,0.6834800000000001,2.441,0.42336,0.12348,0.441,1.92,0.56,2.0
2021-03-23 05:00:00,2.3232,0.6776,2.42,0.4224,0.1232,0.44,1.9008,0.5544,1.98
2021-03-23 05:30:00,2.4144,0.7042,2.515,0.4944,0.1442,0.515,1.92,0.56,2.0
2021-03-23 06:00:00,2.54496,0.74228,2.651,0.41376,0.12068000000000001,0.431,2.1312,0.6216,2.22
2021-03-23 06:30:00,2.87136,0.8374800000000001,2.991,0.42336,0.12348,0.441,2.448,0.714,2.55
2021-03-23 07:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.46368000000000004,0.13524,0.483,2.7552,0.8036000000000001,2.87
2021-03-23 07:30:00,3.67872,1.07296,3.832,0.54912,0.16016000000000002,0.5720000000000001,3.1296,0.9128000000000001,3.26
2021-03-23 08:00:00,3.74016,1.09088,3.896,0.6297600000000001,0.18368,0.656,3.1104,0.9072,3.24
2021-03-23 08:30:00,3.8697600000000003,1.1286800000000001,4.031,0.79776,0.23268000000000003,0.8310000000000001,3.072,0.896,3.2
2021-03-23 09:00:00,3.8352,1.1186,3.995,1.0224,0.2982,1.065,2.8128,0.8204,2.93
2021-03-23 09:30:00,3.41472,0.9959600000000001,3.557,1.29312,0.37716000000000005,1.347,2.1216,0.6188,2.21
2021-03-23 10:00:00,3.09024,0.9013200000000001,3.219,1.81344,0.5289200000000001,1.889,1.2768,0.3724,1.33
2021-03-23 10:30:00,3.1056,0.9058,3.235,1.752,0.511,1.8250000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-23 11:00:00,3.21024,0.93632,3.344,2.36544,0.6899200000000001,2.464,0.8448,0.2464,0.88
2021-03-23 11:30:00,3.06144,0.89292,3.189,2.52384,0.7361200000000001,2.629,0.5376000000000001,0.1568,0.56
2021-03-23 12:00:00,3.30144,0.9629200000000001,3.439,2.81184,0.8201200000000001,2.9290000000000003,0.48960000000000004,0.1428,0.51
2021-03-23 12:30:00,5.99616,1.7488800000000002,6.246,4.34496,1.26728,4.526,1.6512,0.48160000000000003,1.72
2021-03-23 13:00:00,6.53472,1.90596,6.807,4.52832,1.32076,4.717,2.0064,0.5852,2.09
2021-03-23 13:30:00,3.17568,0.9262400000000001,3.308,2.65728,0.7750400000000001,2.768,0.5184,0.1512,0.54
2021-03-23 14:00:00,3.35616,0.9788800000000001,3.496,2.62656,0.7660800000000001,2.7359999999999998,0.7296,0.21280000000000002,0.76
2021-03-23 14:30:00,4.2528,1.2404,4.43,3.2640000000000002,0.9520000000000001,3.4,0.9888,0.2884,1.03
2021-03-23 15:00:00,2.8032,0.8176,2.92,2.1984,0.6412,2.29,0.6048,0.1764,0.63
2021-03-23 15:30:00,2.9328000000000003,0.8554,3.055,2.0208,0.5894,2.105,0.912,0.266,0.9500000000000001
2021-03-23 16:00:00,2.90784,0.8481200000000001,3.029,1.7270400000000001,0.5037200000000001,1.799,1.1808,0.34440000000000004,1.23
2021-03-23 16:30:00,3.09312,0.9021600000000001,3.222,1.25952,0.36736,1.312,1.8336000000000001,0.5348,1.9100000000000001
2021-03-23 17:00:00,3.30432,0.9637600000000001,3.442,1.09632,0.31976000000000004,1.142,2.208,0.644,2.3
2021-03-23 17:30:00,3.61152,1.05336,3.762,0.80832,0.23576000000000003,0.842,2.8032,0.8176,2.92
2021-03-23 18:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.7104,0.20720000000000002,0.74,2.9568000000000003,0.8624,3.08
2021-03-23 18:30:00,3.4992,1.0206,3.645,0.6960000000000001,0.203,0.725,2.8032,0.8176,2.92
2021-03-23 19:00:00,3.49632,1.01976,3.642,0.56832,0.16576000000000002,0.592,2.928,0.854,3.05
2021-03-23 19:30:00,3.45696,1.00828,3.601,0.46176000000000006,0.13468000000000002,0.481,2.9952,0.8736,3.12
2021-03-23 20:00:00,3.39264,0.9895200000000001,3.534,0.45504000000000006,0.13272,0.47400000000000003,2.9376,0.8568,3.06
2021-03-23 20:30:00,3.19584,0.9321200000000001,3.329,0.5078400000000001,0.14812,0.529,2.688,0.784,2.8
2021-03-23 21:00:00,2.93088,0.85484,3.053,0.60768,0.17724,0.633,2.3232,0.6776,2.42
2021-03-23 21:30:00,2.86368,0.8352400000000001,2.983,0.61728,0.18004,0.643,2.2464,0.6552,2.34
2021-03-23 22:00:00,2.6064,0.7602,2.715,1.0992,0.3206,1.145,1.5072,0.43960000000000005,1.57
2021-03-23 22:30:00,2.3155200000000002,0.6753600000000001,2.412,0.9043200000000001,0.26376,0.9420000000000001,1.4112,0.4116,1.47
2021-03-23 23:00:00,2.0832,0.6076,2.17,0.8928,0.2604,0.93,1.1904,0.3472,1.24
2021-03-23 23:30:00,1.94592,0.5675600000000001,2.027,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.0272000000000001,0.29960000000000003,1.07
2021-03-24 00:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.6086400000000001,0.17752,0.634,1.2288000000000001,0.3584,1.28
2021-03-24 00:30:00,2.10624,0.6143200000000001,2.194,0.7526400000000001,0.21952000000000002,0.784,1.3536000000000001,0.39480000000000004,1.4100000000000001
2021-03-24 01:00:00,2.4,0.7000000000000001,2.5,0.7296,0.21280000000000002,0.76,1.6703999999999999,0.4872,1.74
2021-03-24 01:30:00,2.50272,0.72996,2.607,0.6979200000000001,0.20356000000000002,0.727,1.8048000000000002,0.5264,1.88
2021-03-24 02:00:00,2.48736,0.72548,2.591,0.7113600000000001,0.20748000000000003,0.741,1.776,0.518,1.85
2021-03-24 02:30:00,2.37696,0.69328,2.476,0.6297600000000001,0.18368,0.656,1.7472,0.5096,1.82
2021-03-24 03:00:00,2.24544,0.6549200000000001,2.339,0.64224,0.18732000000000001,0.669,1.6032000000000002,0.4676,1.67
