Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-03-24 03:30:00,2.20416,0.64288,2.296,0.6873600000000001,0.20048000000000002,0.716,1.5168,0.4424,1.58
2021-03-24 04:00:00,2.13408,0.6224400000000001,2.223,1.12608,0.32844,1.173,1.008,0.294,1.05
2021-03-24 04:30:00,2.06016,0.6008800000000001,2.146,1.01376,0.29568,1.056,1.0464,0.3052,1.09
2021-03-24 05:00:00,2.16576,0.63168,2.2560000000000002,0.6873600000000001,0.20048000000000002,0.716,1.4784000000000002,0.4312,1.54
2021-03-24 05:30:00,2.16,0.63,2.25,0.9024000000000001,0.2632,0.9400000000000001,1.2576,0.3668,1.31
2021-03-24 06:00:00,2.2608,0.6594,2.355,0.9744,0.2842,1.015,1.2864,0.37520000000000003,1.34
2021-03-24 06:30:00,2.5180800000000003,0.7344400000000001,2.623,0.6460800000000001,0.18844000000000002,0.673,1.8719999999999999,0.546,1.9500000000000002
2021-03-24 07:00:00,2.88,0.84,3.0,0.72,0.21,0.75,2.16,0.63,2.25
2021-03-24 07:30:00,3.4848,1.0164,3.63,0.5184,0.1512,0.54,2.9664,0.8652000000000001,3.09
2021-03-24 08:00:00,3.59424,1.04832,3.7439999999999998,0.57984,0.16912000000000002,0.604,3.0144,0.8792000000000001,3.14
2021-03-24 08:30:00,3.62976,1.05868,3.781,0.57696,0.16828,0.601,3.0528,0.8904000000000001,3.18
2021-03-24 09:00:00,3.76032,1.09676,3.917,0.87072,0.25396,0.907,2.8896,0.8428,3.01
2021-03-24 09:30:00,3.71616,1.08388,3.871,1.20096,0.35028000000000004,1.251,2.5152,0.7336,2.62
2021-03-24 10:00:00,3.55488,1.03684,3.7030000000000003,1.78848,0.52164,1.863,1.7664,0.5152,1.8399999999999999
2021-03-24 10:30:00,3.88512,1.13316,4.047,3.11712,0.9091600000000001,3.247,0.768,0.224,0.8
2021-03-24 11:00:00,3.98688,1.16284,4.153,2.99808,0.8744400000000001,3.123,0.9888,0.2884,1.03
2021-03-24 11:30:00,4.09824,1.19532,4.269,3.07104,0.8957200000000001,3.199,1.0272000000000001,0.29960000000000003,1.07
2021-03-24 12:00:00,4.5456,1.3258,4.735,3.4128,0.9954000000000001,3.555,1.1328,0.3304,1.18
2021-03-24 12:30:00,5.61408,1.63744,5.848,4.05888,1.18384,4.228,1.5552000000000001,0.4536,1.62
2021-03-24 13:00:00,6.93216,2.02188,7.221,4.65696,1.3582800000000002,4.851,2.2752,0.6636000000000001,2.37
2021-03-24 13:30:00,6.49344,1.89392,6.764,4.48704,1.30872,4.674,2.0064,0.5852,2.09
2021-03-24 14:00:00,6.76224,1.97232,7.044,4.59264,1.33952,4.784,2.1696,0.6328,2.26
2021-03-24 14:30:00,6.1152,1.7836,6.37,4.2432,1.2376,4.42,1.8719999999999999,0.546,1.9500000000000002
2021-03-24 15:00:00,5.33376,1.5556800000000002,5.556,3.85536,1.12448,4.016,1.4784000000000002,0.4312,1.54
2021-03-24 15:30:00,4.1184,1.2012,4.29,3.2736,0.9548000000000001,3.41,0.8448,0.2464,0.88
2021-03-24 16:00:00,3.21024,0.93632,3.344,2.79744,0.8159200000000001,2.914,0.4128,0.12040000000000001,0.43
2021-03-24 16:30:00,2.7667200000000003,0.80696,2.882,2.22912,0.6501600000000001,2.322,0.5376000000000001,0.1568,0.56
2021-03-24 17:00:00,2.97504,0.86772,3.099,1.26624,0.36932000000000004,1.319,1.7088,0.4984,1.78
2021-03-24 17:30:00,3.23232,0.94276,3.367,1.05312,0.30716000000000004,1.097,2.1792,0.6356,2.27
2021-03-24 18:00:00,3.38016,0.9858800000000001,3.521,0.7113600000000001,0.20748000000000003,0.741,2.6688,0.7784000000000001,2.7800000000000002
2021-03-24 18:30:00,3.38688,0.98784,3.528,0.52608,0.15344000000000002,0.548,2.8608000000000002,0.8344,2.98
2021-03-24 19:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.6950400000000001,0.20272,0.724,2.7168,0.7924,2.83
2021-03-24 19:30:00,3.3648,0.9814,3.505,0.5712,0.1666,0.595,2.7936,0.8148000000000001,2.91
2021-03-24 20:00:00,3.15936,0.9214800000000001,3.291,0.53856,0.15708000000000003,0.561,2.6208,0.7644000000000001,2.73
2021-03-24 20:30:00,3.0288,0.8834000000000001,3.155,0.6672,0.19460000000000002,0.6950000000000001,2.3616,0.6888000000000001,2.46
2021-03-24 21:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.5894400000000001,0.17192000000000002,0.614,2.2848,0.6664,2.38
2021-03-24 21:30:00,2.6736,0.7798,2.785,0.6768000000000001,0.19740000000000002,0.705,1.9968,0.5824,2.08
2021-03-24 22:00:00,2.48448,0.7246400000000001,2.588,0.9292800000000001,0.27104,0.968,1.5552000000000001,0.4536,1.62
2021-03-24 22:30:00,2.28864,0.66752,2.384,0.8582400000000001,0.25032000000000004,0.894,1.4304000000000001,0.4172,1.49
2021-03-24 23:00:00,2.07648,0.6056400000000001,2.163,1.01088,0.29484000000000005,1.053,1.0656,0.3108,1.11
2021-03-24 23:30:00,1.9468800000000002,0.56784,2.028,0.8620800000000001,0.25144,0.898,1.0848,0.3164,1.13
2021-03-25 00:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.6604800000000001,0.19264,0.6880000000000001,1.1616,0.3388,1.21
2021-03-25 00:30:00,2.064,0.602,2.15,0.672,0.196,0.7000000000000001,1.392,0.406,1.45
2021-03-25 01:00:00,2.4931200000000002,0.72716,2.597,0.54432,0.15876,0.5670000000000001,1.9488,0.5684,2.03
2021-03-25 01:30:00,2.52,0.735,2.625,0.6192000000000001,0.1806,0.645,1.9008,0.5544,1.98
2021-03-25 02:00:00,2.4220800000000002,0.7064400000000001,2.523,0.44448000000000004,0.12964,0.463,1.9776,0.5768,2.06
2021-03-25 02:30:00,2.33664,0.68152,2.434,0.49344000000000005,0.14392000000000002,0.514,1.8432,0.5376000000000001,1.92
2021-03-25 03:00:00,2.2992,0.6706000000000001,2.395,0.5136000000000001,0.14980000000000002,0.535,1.7856,0.5208,1.8599999999999999
2021-03-25 03:30:00,2.14848,0.6266400000000001,2.238,0.9868800000000001,0.28784000000000004,1.028,1.1616,0.3388,1.21
2021-03-25 04:00:00,2.16672,0.6319600000000001,2.257,0.74592,0.21756000000000003,0.777,1.4208,0.41440000000000005,1.48
2021-03-25 04:30:00,2.232,0.651,2.325,0.5712,0.1666,0.595,1.6608,0.4844,1.73
2021-03-25 05:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.56928,0.16604000000000002,0.593,1.6896,0.4928,1.76
2021-03-25 05:30:00,2.39808,0.6994400000000001,2.498,0.46848000000000006,0.13664,0.488,1.9296000000000002,0.5628000000000001,2.01
2021-03-25 06:00:00,2.33856,0.68208,2.436,0.63936,0.18648,0.666,1.6992,0.49560000000000004,1.77
2021-03-25 06:30:00,2.5776,0.7518,2.685,0.7056,0.2058,0.735,1.8719999999999999,0.546,1.9500000000000002
2021-03-25 07:00:00,2.94144,0.85792,3.064,0.59904,0.17472000000000001,0.624,2.3424,0.6832,2.44
2021-03-25 07:30:00,3.24288,0.9458400000000001,3.378,0.7276800000000001,0.21224,0.758,2.5152,0.7336,2.62
2021-03-25 08:00:00,3.07968,0.89824,3.208,2.10048,0.6126400000000001,2.188,0.9792000000000001,0.2856,1.02
2021-03-25 08:30:00,3.04512,0.8881600000000001,3.172,2.57472,0.7509600000000001,2.682,0.47040000000000004,0.13720000000000002,0.49
2021-03-25 09:00:00,2.9376,0.8568,3.06,2.5824,0.7532,2.69,0.3552,0.10360000000000001,0.37
2021-03-25 09:30:00,3.3984,0.9912000000000001,3.54,2.9376,0.8568,3.06,0.46080000000000004,0.13440000000000002,0.48
2021-03-25 10:00:00,3.86784,1.12812,4.029,3.17664,0.9265200000000001,3.309,0.6912,0.2016,0.72
2021-03-25 10:30:00,2.90592,0.8475600000000001,3.027,1.87872,0.54796,1.957,1.0272000000000001,0.29960000000000003,1.07
2021-03-25 11:00:00,2.9664,0.8652000000000001,3.09,1.9584000000000001,0.5712,2.04,1.008,0.294,1.05
2021-03-25 11:30:00,2.928,0.854,3.05,2.2752,0.6636000000000001,2.37,0.6528,0.1904,0.68
2021-03-25 12:00:00,3.20448,0.93464,3.338,2.49408,0.7274400000000001,2.598,0.7104,0.20720000000000002,0.74
2021-03-25 12:30:00,2.8656,0.8358,2.985,2.1264,0.6202000000000001,2.215,0.7392000000000001,0.2156,0.77
2021-03-25 13:00:00,3.41184,0.9951200000000001,3.5540000000000003,2.72064,0.7935200000000001,2.834,0.6912,0.2016,0.72
2021-03-25 13:30:00,2.8704,0.8372,2.99,2.3328,0.6804,2.43,0.5376000000000001,0.1568,0.56
2021-03-25 14:00:00,3.55968,1.03824,3.708,2.80128,0.8170400000000001,2.918,0.7584000000000001,0.2212,0.79
2021-03-25 14:30:00,4.9728,1.4504000000000001,5.18,3.5423999999999998,1.0332,3.69,1.4304000000000001,0.4172,1.49
2021-03-25 15:00:00,4.7020800000000005,1.37144,4.898,3.42528,0.99904,3.568,1.2768,0.3724,1.33
2021-03-25 15:30:00,4.152,1.211,4.325,3.1632,0.9226000000000001,3.295,0.9888,0.2884,1.03
2021-03-25 16:00:00,3.21696,0.9382800000000001,3.351,2.75616,0.80388,2.871,0.46080000000000004,0.13440000000000002,0.48
2021-03-25 16:30:00,2.79264,0.81452,2.909,2.07264,0.6045200000000001,2.159,0.72,0.21,0.75
2021-03-25 17:00:00,2.89824,0.8453200000000001,3.019,1.6502400000000002,0.48132,1.7189999999999999,1.248,0.364,1.3
2021-03-25 17:30:00,3.04416,0.8878800000000001,3.171,1.37376,0.40068000000000004,1.431,1.6703999999999999,0.4872,1.74
2021-03-25 18:00:00,3.19008,0.93044,3.323,0.9724800000000001,0.28364,1.013,2.2176,0.6468,2.31
2021-03-25 18:30:00,3.29472,0.96096,3.432,0.58752,0.17136,0.612,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-25 19:00:00,3.44256,1.00408,3.586,0.46656000000000003,0.13608,0.486,2.976,0.868,3.1
2021-03-25 19:30:00,3.35424,0.9783200000000001,3.4939999999999998,0.57984,0.16912000000000002,0.604,2.7744,0.8092,2.89
2021-03-25 20:00:00,3.20064,0.9335200000000001,3.334,0.43584000000000006,0.12712,0.454,2.7648,0.8064,2.88
2021-03-25 20:30:00,3.12192,0.91056,3.252,0.55872,0.16296000000000002,0.582,2.5632,0.7476,2.67
2021-03-25 21:00:00,2.89152,0.8433600000000001,3.012,0.9139200000000001,0.26656,0.9520000000000001,1.9776,0.5768,2.06
2021-03-25 21:30:00,2.61408,0.7624400000000001,2.723,1.35648,0.39564000000000005,1.413,1.2576,0.3668,1.31
2021-03-25 22:00:00,2.44032,0.7117600000000001,2.542,1.31712,0.38416000000000006,1.3719999999999999,1.1232,0.3276,1.17
2021-03-25 22:30:00,2.22624,0.64932,2.319,1.08384,0.31612,1.129,1.1424,0.3332,1.19
2021-03-25 23:00:00,2.0352,0.5936,2.12,1.056,0.308,1.1,0.9792000000000001,0.2856,1.02
2021-03-25 23:30:00,1.90368,0.5552400000000001,1.983,1.08768,0.31724,1.133,0.8160000000000001,0.23800000000000002,0.85
2021-03-26 00:00:00,2.01792,0.5885600000000001,2.102,1.38432,0.40376,1.442,0.6336,0.18480000000000002,0.66
2021-03-26 00:30:00,2.04288,0.59584,2.128,1.23648,0.36064,1.288,0.8064,0.23520000000000002,0.84
2021-03-26 01:00:00,2.24928,0.6560400000000001,2.343,1.14528,0.33404,1.193,1.104,0.322,1.15
2021-03-26 01:30:00,2.29728,0.6700400000000001,2.393,1.05888,0.30884,1.103,1.2384,0.3612,1.29
2021-03-26 02:00:00,2.20512,0.6431600000000001,2.297,1.15872,0.33796000000000004,1.207,1.0464,0.3052,1.09
2021-03-26 02:30:00,2.13408,0.6224400000000001,2.223,1.24128,0.36204000000000003,1.293,0.8928,0.2604,0.93
2021-03-26 03:00:00,2.14272,0.6249600000000001,2.232,1.21152,0.35336,1.262,0.9312,0.2716,0.97
2021-03-26 03:30:00,2.08704,0.60872,2.174,1.14624,0.33432,1.194,0.9408000000000001,0.27440000000000003,0.98
2021-03-26 04:00:00,2.09472,0.6109600000000001,2.182,1.33632,0.38976000000000005,1.392,0.7584000000000001,0.2212,0.79
2021-03-26 04:30:00,2.13888,0.6238400000000001,2.228,1.43808,0.41944000000000004,1.498,0.7008,0.2044,0.73
2021-03-26 05:00:00,2.14752,0.62636,2.237,1.42752,0.41636,1.487,0.72,0.21,0.75
2021-03-26 05:30:00,2.16288,0.6308400000000001,2.253,1.3180800000000001,0.38444,1.373,0.8448,0.2464,0.88
2021-03-26 06:00:00,2.23776,0.65268,2.331,1.33536,0.38948000000000005,1.391,0.9024000000000001,0.2632,0.9400000000000001
2021-03-26 06:30:00,2.37792,0.6935600000000001,2.477,1.37952,0.40236000000000005,1.437,0.9984000000000001,0.2912,1.04
2021-03-26 07:00:00,2.56416,0.7478800000000001,2.6710000000000003,1.35456,0.39508000000000004,1.411,1.2096,0.3528,1.26
2021-03-26 07:30:00,2.89344,0.8439200000000001,3.014,1.49184,0.43512000000000006,1.554,1.4016,0.4088,1.46
2021-03-26 08:00:00,2.8617600000000003,0.8346800000000001,2.981,1.8825600000000002,0.54908,1.9609999999999999,0.9792000000000001,0.2856,1.02
2021-03-26 08:30:00,2.98272,0.8699600000000001,3.107,2.24352,0.65436,2.337,0.7392000000000001,0.2156,0.77
2021-03-26 09:00:00,4.48992,1.30956,4.677,3.45312,1.00716,3.597,1.0368,0.3024,1.08
2021-03-26 09:30:00,3.87744,1.13092,4.039,2.84064,0.82852,2.959,1.0368,0.3024,1.08
2021-03-26 10:00:00,2.85408,0.8324400000000001,2.973,1.77888,0.5188400000000001,1.853,1.0752,0.3136,1.12
2021-03-26 10:30:00,2.91264,0.84952,3.034,1.65504,0.48272000000000004,1.724,1.2576,0.3668,1.31
2021-03-26 11:00:00,3.09888,0.9038400000000001,3.228,1.50528,0.43904000000000004,1.568,1.5936,0.46480000000000005,1.6600000000000001
2021-03-26 11:30:00,3.11808,0.90944,3.248,1.9372800000000001,0.5650400000000001,2.018,1.1808,0.34440000000000004,1.23
2021-03-26 12:00:00,3.3168,0.9674,3.455,1.4352,0.4186,1.495,1.8816000000000002,0.5488000000000001,1.96
2021-03-26 12:30:00,3.45792,1.00856,3.602,1.7683200000000001,0.51576,1.842,1.6896,0.4928,1.76
2021-03-26 13:00:00,3.17952,0.9273600000000001,3.312,2.09472,0.6109600000000001,2.182,1.0848,0.3164,1.13
2021-03-26 13:30:00,3.024,0.882,3.15,1.9776,0.5768,2.06,1.0464,0.3052,1.09
2021-03-26 14:00:00,3.06624,0.8943200000000001,3.194,2.56704,0.74872,2.674,0.49920000000000003,0.1456,0.52
2021-03-26 14:30:00,3.05664,0.8915200000000001,3.184,2.16384,0.63112,2.254,0.8928,0.2604,0.93
2021-03-26 15:00:00,5.10144,1.48792,5.314,3.65184,1.06512,3.8040000000000003,1.4496,0.4228,1.51
2021-03-26 15:30:00,4.2912,1.2516,4.47,3.168,0.924,3.3,1.1232,0.3276,1.17
2021-03-26 16:00:00,3.35136,0.9774800000000001,3.491,2.65056,0.7730800000000001,2.761,0.7008,0.2044,0.73
2021-03-26 16:30:00,3.71616,1.08388,3.871,3.03456,0.8850800000000001,3.161,0.6816,0.1988,0.71
2021-03-26 17:00:00,2.9232,0.8526,3.045,2.1072,0.6146,2.195,0.8160000000000001,0.23800000000000002,0.85
2021-03-26 17:30:00,2.88768,0.8422400000000001,3.008,1.71648,0.5006400000000001,1.788,1.1712,0.3416,1.22
2021-03-26 18:00:00,3.1929600000000002,0.9312800000000001,3.326,0.9945600000000001,0.29008,1.036,2.1984,0.6412,2.29
2021-03-26 18:30:00,3.20736,0.9354800000000001,3.341,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.4192,0.7056,2.52
2021-03-26 19:00:00,3.39072,0.9889600000000001,3.532,0.48192,0.14056000000000002,0.502,2.9088000000000003,0.8484,3.03
2021-03-26 19:30:00,3.33696,0.97328,3.476,0.69696,0.20328000000000002,0.726,2.64,0.77,2.75
2021-03-26 20:00:00,3.20352,0.9343600000000001,3.337,0.7363200000000001,0.21476,0.767,2.4672,0.7196,2.5700000000000003
2021-03-26 20:30:00,3.21408,0.93744,3.348,0.8044800000000001,0.23464000000000002,0.838,2.4096,0.7028,2.51
2021-03-26 21:00:00,3.05664,0.8915200000000001,3.184,0.59904,0.17472000000000001,0.624,2.4576000000000002,0.7168,2.56
2021-03-26 21:30:00,2.81088,0.81984,2.928,1.04448,0.30464,1.088,1.7664,0.5152,1.8399999999999999
2021-03-26 22:00:00,2.62656,0.7660800000000001,2.7359999999999998,1.36896,0.39928,1.426,1.2576,0.3668,1.31
2021-03-26 22:30:00,2.35488,0.68684,2.453,0.9052800000000001,0.26404,0.9430000000000001,1.4496,0.4228,1.51
2021-03-26 23:00:00,2.15616,0.6288800000000001,2.246,1.14816,0.33488,1.196,1.008,0.294,1.05
2021-03-26 23:30:00,2.07072,0.60396,2.157,1.35072,0.39396000000000003,1.407,0.72,0.21,0.75
2021-03-27 00:00:00,2.01408,0.5874400000000001,2.098,1.23648,0.36064,1.288,0.7776000000000001,0.2268,0.81
2021-03-28 00:30:00,2.18976,0.63868,2.281,1.40256,0.40908000000000005,1.461,0.7872,0.2296,0.8200000000000001
2021-03-28 01:00:00,2.44032,0.7117600000000001,2.542,1.38432,0.40376,1.442,1.056,0.308,1.1
2021-03-28 01:30:00,1.3968,0.40740000000000004,1.455,1.39392,0.40656000000000003,1.452,0.00288,0.00084,0.003
2021-03-28 02:00:00,1.4112,0.4116,1.47,1.40832,0.41076,1.467,0.00288,0.00084,0.003
2021-03-28 02:30:00,2.49792,0.7285600000000001,2.602,1.38432,0.40376,1.442,1.1136,0.32480000000000003,1.16
2021-03-28 03:00:00,2.44896,0.71428,2.551,1.40256,0.40908000000000005,1.461,1.0464,0.3052,1.09
2021-03-28 03:30:00,2.51136,0.73248,2.616,1.41696,0.41328000000000004,1.476,1.0944,0.31920000000000004,1.1400000000000001
2021-03-28 04:00:00,2.30688,0.6728400000000001,2.403,1.40448,0.40964000000000006,1.463,0.9024000000000001,0.2632,0.9400000000000001
2021-03-28 04:30:00,2.32992,0.67956,2.427,1.40832,0.41076,1.467,0.9216000000000001,0.26880000000000004,0.96
2021-03-28 05:00:00,2.30496,0.6722800000000001,2.401,1.40256,0.40908000000000005,1.461,0.9024000000000001,0.2632,0.9400000000000001
2021-03-28 05:30:00,2.2464,0.6552,2.34,1.4112,0.4116,1.47,0.8352,0.2436,0.87
2021-03-28 06:00:00,2.17632,0.6347600000000001,2.267,1.39872,0.40796000000000004,1.457,0.7776000000000001,0.2268,0.81
2021-03-28 06:30:00,2.27424,0.66332,2.3689999999999998,1.40064,0.40852000000000005,1.459,0.8736,0.2548,0.91
2021-03-28 07:00:00,2.3865600000000002,0.69608,2.4859999999999998,1.47456,0.43008,1.536,0.912,0.266,0.9500000000000001
2021-03-28 07:30:00,2.33664,0.68152,2.434,1.45344,0.42392,1.514,0.8832000000000001,0.2576,0.92
2021-03-28 08:00:00,2.51424,0.7333200000000001,2.6189999999999998,1.63104,0.47572000000000003,1.699,0.8832000000000001,0.2576,0.92
2021-03-28 08:30:00,2.86944,0.8369200000000001,2.989,1.83264,0.53452,1.909,1.0368,0.3024,1.08
2021-03-28 09:00:00,2.9318400000000002,0.8551200000000001,3.054,2.07744,0.60592,2.164,0.8544,0.2492,0.89
2021-03-28 09:30:00,3.36,0.98,3.5,2.6304,0.7672,2.74,0.7296,0.21280000000000002,0.76
2021-03-28 10:00:00,2.93568,0.8562400000000001,3.058,2.38848,0.69664,2.488,0.5472,0.15960000000000002,0.5700000000000001
2021-03-28 10:30:00,2.60448,0.7596400000000001,2.713,2.15328,0.62804,2.243,0.45120000000000005,0.1316,0.47000000000000003
2021-03-28 11:00:00,2.37408,0.69244,2.473,1.93248,0.56364,2.013,0.44160000000000005,0.1288,0.46
2021-03-28 11:30:00,3.1574400000000002,0.9209200000000001,3.289,2.56224,0.7473200000000001,2.669,0.5952000000000001,0.1736,0.62
2021-03-28 12:00:00,3.36768,0.9822400000000001,3.508,2.45568,0.7162400000000001,2.558,0.912,0.266,0.9500000000000001
2021-03-28 12:30:00,3.4752,1.0136,3.62,2.8224,0.8232,2.94,0.6528,0.1904,0.68
2021-03-28 13:00:00,3.4272,0.9996,3.5700000000000003,2.6016,0.7588,2.71,0.8256,0.24080000000000001,0.86
2021-03-28 13:30:00,3.73728,1.0900400000000001,3.893,3.17088,0.9248400000000001,3.303,0.5664,0.1652,0.59
2021-03-28 14:00:00,2.77632,0.80976,2.892,2.38272,0.69496,2.482,0.3936,0.1148,0.41000000000000003
2021-03-28 14:30:00,3.7344,1.0892,3.89,2.9568000000000003,0.8624,3.08,0.7776000000000001,0.2268,0.81
2021-03-28 15:00:00,3.7439999999999998,1.092,3.9,3.1008,0.9044000000000001,3.23,0.6432,0.18760000000000002,0.67
2021-03-28 15:30:00,3.45984,1.00912,3.604,2.80704,0.8187200000000001,2.924,0.6528,0.1904,0.68
2021-03-28 16:00:00,2.49504,0.72772,2.599,1.89024,0.55132,1.9689999999999999,0.6048,0.1764,0.63
2021-03-28 16:30:00,2.4624,0.7182000000000001,2.565,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.7296,0.21280000000000002,0.76
2021-03-28 17:00:00,2.99424,0.8733200000000001,3.119,1.74624,0.50932,1.819,1.248,0.364,1.3
2021-03-28 17:30:00,3.21792,0.9385600000000001,3.352,1.7683200000000001,0.51576,1.842,1.4496,0.4228,1.51
2021-03-28 18:00:00,2.84736,0.8304800000000001,2.966,1.45536,0.42448,1.516,1.392,0.406,1.45
2021-03-28 18:30:00,2.6928,0.7854,2.805,1.3679999999999999,0.399,1.425,1.3248,0.3864,1.38
2021-03-28 19:00:00,2.97312,0.86716,3.097,1.36992,0.39956,1.427,1.6032000000000002,0.4676,1.67
2021-03-28 19:30:00,2.96928,0.86604,3.093,1.29888,0.37884,1.353,1.6703999999999999,0.4872,1.74
2021-03-28 20:00:00,2.99616,0.8738800000000001,3.121,1.32576,0.38668,1.381,1.6703999999999999,0.4872,1.74
2021-03-28 20:30:00,2.9443200000000003,0.8587600000000001,3.067,1.3123200000000002,0.38276000000000004,1.367,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-28 21:00:00,2.8032,0.8176,2.92,1.3248,0.3864,1.38,1.4784000000000002,0.4312,1.54
2021-03-28 21:30:00,2.72832,0.79576,2.842,1.32672,0.38696,1.3820000000000001,1.4016,0.4088,1.46
2021-03-28 22:00:00,2.56608,0.7484400000000001,2.673,1.32768,0.38724000000000003,1.383,1.2384,0.3612,1.29
2021-03-28 22:30:00,2.35296,0.68628,2.451,1.35456,0.39508000000000004,1.411,0.9984000000000001,0.2912,1.04
2021-03-28 23:00:00,2.19936,0.64148,2.291,1.37376,0.40068000000000004,1.431,0.8256,0.24080000000000001,0.86
2021-03-28 23:30:00,1.96896,0.57428,2.051,1.37376,0.40068000000000004,1.431,0.5952000000000001,0.1736,0.62
2021-03-29 00:00:00,1.94976,0.5686800000000001,2.031,1.37376,0.40068000000000004,1.431,0.5760000000000001,0.168,0.6000000000000001
2021-03-29 00:30:00,1.96896,0.57428,2.051,1.34496,0.39228,1.401,0.624,0.182,0.65
2021-03-29 01:00:00,1.97376,0.5756800000000001,2.056,1.34016,0.39088,1.396,0.6336,0.18480000000000002,0.66
2021-03-29 01:30:00,2.05248,0.5986400000000001,2.138,1.35168,0.39424000000000003,1.408,0.7008,0.2044,0.73
2021-03-29 02:00:00,2.24736,0.6554800000000001,2.341,1.39296,0.40628000000000003,1.451,0.8544,0.2492,0.89
2021-03-29 02:30:00,2.32704,0.6787200000000001,2.424,1.38624,0.40432,1.444,0.9408000000000001,0.27440000000000003,0.98
2021-03-29 03:00:00,2.26656,0.66108,2.3609999999999998,1.37376,0.40068000000000004,1.431,0.8928,0.2604,0.93
2021-03-29 03:30:00,2.20416,0.64288,2.296,1.34976,0.39368000000000003,1.4060000000000001,0.8544,0.2492,0.89
2021-03-29 04:00:00,2.16,0.63,2.25,1.4016,0.4088,1.46,0.7584000000000001,0.2212,0.79
2021-03-29 04:30:00,2.08416,0.6078800000000001,2.171,1.36416,0.39788,1.421,0.72,0.21,0.75
2021-03-29 05:00:00,2.06976,0.60368,2.156,1.36896,0.39928,1.426,0.7008,0.2044,0.73
2021-03-29 05:30:00,2.14176,0.62468,2.231,1.36416,0.39788,1.421,0.7776000000000001,0.2268,0.81
2021-03-29 06:00:00,2.208,0.644,2.3,1.344,0.392,1.4,0.864,0.252,0.9
2021-03-29 06:30:00,2.39808,0.6994400000000001,2.498,1.2940800000000001,0.37744000000000005,1.348,1.104,0.322,1.15
2021-03-29 07:00:00,2.50656,0.7310800000000001,2.6109999999999998,1.23936,0.36148,1.291,1.2671999999999999,0.36960000000000004,1.32
2021-03-29 07:30:00,2.72448,0.79464,2.838,1.17888,0.34384000000000003,1.228,1.5455999999999999,0.45080000000000003,1.6099999999999999
2021-03-29 08:00:00,2.8032,0.8176,2.92,1.4592,0.42560000000000003,1.52,1.344,0.392,1.4
2021-03-29 08:30:00,2.8032,0.8176,2.92,1.6512,0.48160000000000003,1.72,1.152,0.336,1.2
2021-03-29 09:00:00,2.71584,0.79212,2.829,1.95744,0.5709200000000001,2.039,0.7584000000000001,0.2212,0.79
2021-03-29 09:30:00,3.07872,0.8979600000000001,3.207,2.57952,0.75236,2.6870000000000003,0.49920000000000003,0.1456,0.52
2021-03-29 10:00:00,4.34976,1.26868,4.531,3.4185600000000003,0.9970800000000001,3.561,0.9312,0.2716,0.97
2021-03-29 10:30:00,4.04928,1.18104,4.218,3.09888,0.9038400000000001,3.228,0.9504,0.2772,0.99
2021-03-29 11:00:00,4.77024,1.3913200000000001,4.969,3.47424,1.01332,3.6189999999999998,1.296,0.378,1.35
2021-03-29 11:30:00,6.8064,1.9852,7.09,4.5120000000000005,1.316,4.7,2.2944,0.6692,2.39
2021-03-29 12:00:00,7.01952,2.04736,7.312,4.51392,1.31656,4.702,2.5056000000000003,0.7308,2.61
2021-03-29 12:30:00,8.09376,2.36068,8.431,5.06016,1.47588,5.271,3.0336,0.8848,3.16
2021-03-29 13:00:00,8.29344,2.41892,8.639,5.16384,1.5061200000000001,5.379,3.1296,0.9128000000000001,3.26
2021-03-29 13:30:00,8.47776,2.47268,8.831,5.14656,1.50108,5.361,3.3312,0.9716,3.47
2021-03-29 14:00:00,8.2656,2.4108,8.61,5.0496,1.4727999999999999,5.26,3.216,0.9380000000000001,3.35
2021-03-29 14:30:00,7.94208,2.31644,8.273,4.9276800000000005,1.43724,5.133,3.0144,0.8792000000000001,3.14
2021-03-29 15:00:00,7.6848,2.2414,8.005,4.7952,1.3986,4.995,2.8896,0.8428,3.01
2021-03-29 15:30:00,7.18944,2.09692,7.489,4.51104,1.31572,4.699,2.6784,0.7812,2.79
2021-03-29 16:00:00,6.5616,1.9138000000000002,6.835,4.248,1.239,4.425,2.3136,0.6748000000000001,2.41
2021-03-29 16:30:00,5.7744,1.6842000000000001,6.015,3.9216,1.1438,4.085,1.8528,0.5404,1.9300000000000002
2021-03-29 17:00:00,4.64544,1.35492,4.839,3.45504,1.00772,3.599,1.1904,0.3472,1.24
2021-03-29 17:30:00,3.3590400000000002,0.97972,3.499,2.82144,0.8229200000000001,2.939,0.5376000000000001,0.1568,0.56
2021-03-29 18:00:00,2.6716800000000003,0.77924,2.783,2.30688,0.6728400000000001,2.403,0.3648,0.10640000000000001,0.38
2021-03-29 18:30:00,2.5411200000000003,0.74116,2.6470000000000002,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.0752,0.3136,1.12
2021-03-29 19:00:00,2.54496,0.74228,2.651,1.01856,0.29708,1.061,1.5264,0.44520000000000004,1.5899999999999999
2021-03-29 19:30:00,2.55072,0.7439600000000001,2.657,1.24512,0.36316000000000004,1.297,1.3056,0.3808,1.3599999999999999
2021-03-29 20:00:00,2.72064,0.7935200000000001,2.834,1.05024,0.30632000000000004,1.094,1.6703999999999999,0.4872,1.74
2021-03-29 20:30:00,2.808,0.8190000000000001,2.925,0.6960000000000001,0.203,0.725,2.112,0.616,2.2
2021-03-29 21:00:00,2.59008,0.7554400000000001,2.698,0.99648,0.29064,1.038,1.5936,0.46480000000000005,1.6600000000000001
2021-03-29 21:30:00,2.5526400000000002,0.7445200000000001,2.659,1.17984,0.34412000000000004,1.229,1.3728,0.40040000000000003,1.43
2021-03-29 22:00:00,2.4624,0.7182000000000001,2.565,0.6672,0.19460000000000002,0.6950000000000001,1.7952,0.5236000000000001,1.87
2021-03-29 22:30:00,2.31456,0.67508,2.411,0.6441600000000001,0.18788000000000002,0.671,1.6703999999999999,0.4872,1.74
2021-03-29 23:00:00,2.03904,0.59472,2.124,0.7142400000000001,0.20832,0.744,1.3248,0.3864,1.38
2021-03-29 23:30:00,1.86528,0.5440400000000001,1.943,0.65568,0.19124000000000002,0.683,1.2096,0.3528,1.26
2021-03-30 00:00:00,1.7904,0.5222,1.865,0.6384000000000001,0.1862,0.665,1.152,0.336,1.2
2021-03-31 00:30:00,1.7376,0.5068,1.81,0.528,0.154,0.55,1.2096,0.3528,1.26
2021-03-31 01:00:00,1.7923200000000001,0.52276,1.867,0.40992,0.11956000000000001,0.427,1.3824,0.4032,1.44
2021-03-31 01:30:00,1.87392,0.54656,1.952,0.46272,0.13496000000000002,0.482,1.4112,0.4116,1.47
2021-03-31 02:00:00,2.03328,0.59304,2.118,0.47808000000000006,0.13944,0.498,1.5552000000000001,0.4536,1.62
2021-03-31 02:30:00,2.09952,0.61236,2.187,0.41952000000000006,0.12236000000000001,0.437,1.6800000000000002,0.49,1.75
2021-03-31 03:00:00,1.93248,0.56364,2.013,0.51168,0.14924,0.533,1.4208,0.41440000000000005,1.48
2021-03-31 03:30:00,1.9488,0.5684,2.03,0.48960000000000004,0.1428,0.51,1.4592,0.42560000000000003,1.52
2021-03-31 04:00:00,1.93632,0.56476,2.017,0.46752000000000005,0.13636,0.487,1.4688,0.4284,1.53
2021-03-31 04:30:00,1.94496,0.56728,2.026,0.47616,0.13888,0.496,1.4688,0.4284,1.53
2021-03-31 05:00:00,1.95456,0.57008,2.036,0.43776000000000004,0.12768000000000002,0.456,1.5168,0.4424,1.58
2021-03-31 05:30:00,2.04768,0.5972400000000001,2.133,0.41568000000000005,0.12124000000000001,0.433,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-03-31 06:00:00,2.08608,0.6084400000000001,2.173,0.41568000000000005,0.12124000000000001,0.433,1.6703999999999999,0.4872,1.74
2021-03-31 06:30:00,2.51136,0.73248,2.616,0.38976000000000005,0.11368,0.406,2.1216,0.6188,2.21
2021-03-31 07:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.35424000000000005,0.10332000000000001,0.369,2.4,0.7000000000000001,2.5
2021-03-31 07:30:00,3.17088,0.9248400000000001,3.303,0.41568000000000005,0.12124000000000001,0.433,2.7552,0.8036000000000001,2.87
2021-03-31 08:00:00,3.384,0.987,3.525,0.6192000000000001,0.1806,0.645,2.7648,0.8064,2.88
2021-03-31 08:30:00,3.39168,0.9892400000000001,3.533,0.7420800000000001,0.21644000000000002,0.773,2.6496,0.7728,2.76
2021-03-31 09:00:00,3.27264,0.95452,3.409,1.41024,0.41132,1.469,1.8624,0.5432,1.94
2021-03-31 09:30:00,3.24576,0.9466800000000001,3.3810000000000002,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.584,0.462,1.65
2021-03-31 10:00:00,3.13824,0.91532,3.269,1.9478400000000002,0.5681200000000001,2.029,1.1904,0.3472,1.24
2021-03-31 10:30:00,2.88384,0.8411200000000001,3.004,2.00064,0.58352,2.084,0.8832000000000001,0.2576,0.92
2021-03-31 11:00:00,2.80608,0.8184400000000001,2.923,2.02848,0.59164,2.113,0.7776000000000001,0.2268,0.81
2021-03-31 11:30:00,2.95968,0.8632400000000001,3.083,2.39328,0.6980400000000001,2.493,0.5664,0.1652,0.59
2021-03-31 12:00:00,2.7792,0.8106,2.895,2.2032,0.6426000000000001,2.295,0.5760000000000001,0.168,0.6000000000000001
2021-03-31 12:30:00,3.05184,0.89012,3.179,2.68704,0.7837200000000001,2.799,0.3648,0.10640000000000001,0.38
2021-03-31 13:00:00,3.30912,0.9651600000000001,3.447,2.82912,0.8251600000000001,2.947,0.48,0.14,0.5
2021-03-31 13:30:00,3.1929600000000002,0.9312800000000001,3.326,2.80896,0.8192800000000001,2.926,0.384,0.112,0.4
2021-03-31 14:00:00,3.16416,0.92288,3.296,2.75136,0.8024800000000001,2.866,0.4128,0.12040000000000001,0.43
2021-03-31 14:30:00,2.6716800000000003,0.77924,2.783,2.23008,0.65044,2.323,0.44160000000000005,0.1288,0.46
2021-03-31 15:00:00,2.79936,0.8164800000000001,2.916,2.52096,0.73528,2.626,0.27840000000000004,0.08120000000000001,0.29
2021-03-31 15:30:00,2.48928,0.72604,2.593,1.9228800000000001,0.56084,2.003,0.5664,0.1652,0.59
2021-03-31 16:00:00,2.72928,0.7960400000000001,2.843,2.44128,0.71204,2.543,0.28800000000000003,0.084,0.30000000000000004
2021-03-31 16:30:00,3.13728,0.9150400000000001,3.268,2.74368,0.8002400000000001,2.858,0.3936,0.1148,0.41000000000000003
2021-03-31 17:00:00,2.5651200000000003,0.74816,2.672,2.24832,0.65576,2.342,0.3168,0.09240000000000001,0.33
2021-03-31 17:30:00,2.70624,0.78932,2.819,1.7750400000000002,0.5177200000000001,1.849,0.9312,0.2716,0.97
2021-03-31 18:00:00,2.7504,0.8022,2.865,1.2528000000000001,0.3654,1.305,1.4976,0.4368,1.56
2021-03-31 18:30:00,2.68992,0.78456,2.802,0.9331200000000001,0.27216,0.972,1.7568000000000001,0.5124000000000001,1.83
2021-03-31 19:00:00,2.54208,0.7414400000000001,2.648,0.6412800000000001,0.18704,0.668,1.9008,0.5544,1.98
2021-03-31 19:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.5673600000000001,0.16548000000000002,0.591,1.9968,0.5824,2.08
2021-03-31 20:00:00,2.568,0.749,2.675,0.7056,0.2058,0.735,1.8624,0.5432,1.94
2021-03-31 20:30:00,2.61696,0.7632800000000001,2.726,0.7929600000000001,0.23128,0.8260000000000001,1.824,0.532,1.9
2021-03-31 21:00:00,2.43744,0.7109200000000001,2.539,1.13184,0.33012,1.179,1.3056,0.3808,1.3599999999999999
2021-03-31 21:30:00,2.38944,0.6969200000000001,2.489,0.69984,0.20412000000000002,0.729,1.6896,0.4928,1.76
2021-03-31 22:00:00,2.2272,0.6496000000000001,2.32,0.8544,0.2492,0.89,1.3728,0.40040000000000003,1.43
2021-03-31 22:30:00,2.09568,0.61124,2.183,1.26048,0.36764,1.313,0.8352,0.2436,0.87
2021-03-31 23:00:00,1.93824,0.56532,2.019,1.02624,0.29932000000000003,1.069,0.912,0.266,0.9500000000000001
2021-03-31 23:30:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,1.176,0.343,1.225,0.7296,0.21280000000000002,0.76
2021-04-01 00:00:00,2.09856,0.6120800000000001,2.186,1.45536,0.42448,1.516,0.6432,0.18760000000000002,0.67
